Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,12,0,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,12,6,45,36.5,3.5,1.25,2.65,3.0,0.0,0.0
2018,2,12,7,0,73.0,7.0,1.2,3.1,6.0,0.0,0.0
2018,2,12,7,15,227.5,17.0,1.5,4.0,32.5,15.46,0.0
2018,2,12,7,30,382.0,27.0,1.8,4.9,59.0,22.34,11.81
2018,2,12,7,45,468.0,35.0,2.05,5.75,99.5,28.07,19.4
2018,2,12,8,0,554.0,43.0,2.3,6.6,140.0,33.72,25.0
2018,2,12,8,15,643.0,46.0,2.55,7.1,191.0,38.35,29.47
2018,2,12,8,30,732.0,49.0,2.8,7.6,242.0,40.11,31.17
2018,2,12,8,45,782.0,51.0,3.0,8.1,290.5,41.0,31.96
2018,2,12,9,0,832.0,53.0,3.2,8.6,339.0,47.52,37.79
2018,2,12,9,15,855.0,56.0,3.15,8.95,382.0,49.94,39.86
2018,2,12,9,30,878.0,59.0,3.1,9.3,425.0,52.28,41.82
2018,2,12,9,45,893.5,61.5,3.1,9.65,463.0,69.36,42.34
2018,2,12,10,0,909.0,64.0,3.1,10.0,501.0,123.13,65.43
2018,2,12,10,15,922.0,65.5,3.05,10.35,533.5,176.66,102.88
2018,2,12,10,30,935.0,67.0,3.0,10.7,566.0,230.53,147.97
2018,2,12,10,45,943.5,68.0,3.0,11.05,591.0,283.05,195.39
2018,2,12,11,0,952.0,69.0,3.0,11.4,616.0,334.97,243.29
2018,2,12,11,15,957.0,70.5,3.0,11.6,634.0,385.35,289.92
2018,2,12,11,30,962.0,72.0,3.0,11.8,652.0,434.39,334.63
2018,2,12,11,45,964.5,72.5,3.0,12.0,662.0,479.92,375.54
2018,2,12,12,0,967.0,73.0,3.0,12.2,672.0,523.44,413.8
2018,2,12,12,15,966.5,74.0,3.05,12.3,674.0,563.75,448.87
2018,2,12,12,30,966.0,75.0,3.1,12.4,676.0,601.51,481.15
2018,2,12,12,45,962.0,75.0,3.1,12.5,669.0,633.55,508.25
2018,2,12,13,0,958.0,75.0,3.1,12.6,662.0,662.52,532.46
2018,2,12,13,15,954.0,74.5,3.1,12.6,648.0,687.79,553.67
2018,2,12,13,30,950.0,74.0,3.1,12.6,634.0,709.81,572.13
2018,2,12,13,45,942.5,72.5,3.15,12.65,611.5,725.03,585.45
2018,2,12,14,0,935.0,71.0,3.2,12.7,589.0,736.72,595.05
2018,2,12,14,15,924.0,69.5,3.15,12.65,560.0,742.41,600.08
2018,2,12,14,30,913.0,68.0,3.1,12.6,531.0,744.56,602.62
2018,2,12,14,45,897.5,66.5,3.05,12.5,496.0,739.97,600.37
2018,2,12,15,0,882.0,65.0,3.0,12.4,461.0,732.01,595.7
2018,2,12,15,15,860.0,62.0,3.0,12.4,419.5,714.21,583.62
2018,2,12,15,30,838.0,59.0,3.0,12.4,378.0,693.4,569.11
2018,2,12,15,45,806.0,56.5,2.4,11.8,333.0,669.55,550.2
2018,2,12,16,0,774.0,54.0,1.8,11.2,288.0,637.06,523.54
2018,2,12,16,15,725.5,50.5,1.7,10.25,241.0,589.77,488.0
2018,2,12,16,30,677.0,47.0,1.6,9.3,194.0,541.2,449.54
2018,2,12,16,45,597.0,41.0,1.5,8.4,147.5,468.22,388.3
2018,2,12,17,0,517.0,35.0,1.4,7.5,101.0,395.96,323.29
2018,2,12,17,15,364.5,26.5,1.6,7.2,63.0,287.48,201.72
2018,2,12,17,30,212.0,18.0,1.8,6.9,25.0,137.64,0.0
2018,2,12,17,45,106.0,9.0,1.95,6.65,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,3.45,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,3.05,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,2.3,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,1.95,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,1.85,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,1.75,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,1.4,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,1.2,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,0.8,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,0.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,13,6,45,35.0,3.0,1.85,1.8,3.0,0.0,0.0
2018,2,13,7,0,70.0,6.0,1.9,2.3,6.0,5.46,0.0
2018,2,13,7,15,247.0,17.5,2.15,3.1,36.0,15.92,0.0
2018,2,13,7,30,424.0,29.0,2.4,3.9,66.0,24.14,13.85
2018,2,13,7,45,525.0,36.0,2.7,4.7,110.5,31.64,22.75
2018,2,13,8,0,626.0,43.0,3.0,5.5,155.0,36.91,28.05
2018,2,13,8,15,685.5,48.0,2.9,6.2,203.5,40.19,31.28
2018,2,13,8,30,745.0,53.0,2.8,6.9,252.0,43.5,34.38
2018,2,13,8,45,782.5,56.5,2.75,7.55,299.0,45.44,36.09
2018,2,13,9,0,820.0,60.0,2.7,8.2,346.0,47.4,37.74
2018,2,13,9,15,848.0,62.5,2.5,8.95,390.0,48.53,38.58
2018,2,13,9,30,876.0,65.0,2.3,9.7,434.0,56.57,45.61
2018,2,13,9,45,895.5,66.5,2.1,10.4,473.0,75.97,45.84
2018,2,13,10,0,915.0,68.0,1.9,11.1,512.0,129.67,69.58
2018,2,13,10,15,927.0,69.5,1.75,11.65,544.0,183.59,107.48
2018,2,13,10,30,939.0,71.0,1.6,12.2,576.0,237.73,152.38
2018,2,13,10,45,947.0,72.5,1.45,12.7,601.5,290.92,199.43
2018,2,13,11,0,955.0,74.0,1.3,13.2,627.0,343.49,246.41
2018,2,13,11,15,960.0,75.0,1.15,13.5,645.0,393.76,291.1
2018,2,13,11,30,965.0,76.0,1.0,13.8,663.0,442.66,333.37
2018,2,13,11,45,967.5,76.5,0.9,14.15,672.5,488.47,371.96
2018,2,13,12,0,970.0,77.0,0.8,14.5,682.0,532.26,407.57
2018,2,13,12,15,970.5,77.0,0.75,14.7,684.0,572.37,439.79
2018,2,13,12,30,971.0,77.0,0.7,14.9,686.0,609.94,469.12
2018,2,13,12,45,969.5,77.0,0.65,15.05,680.0,643.67,494.9
2018,2,13,13,0,968.0,77.0,0.6,15.2,674.0,674.46,517.88
2018,2,13,13,15,963.0,76.5,0.65,15.25,659.5,699.43,537.83
2018,2,13,13,30,958.0,76.0,0.7,15.3,645.0,721.06,555.24
2018,2,13,13,45,950.0,75.0,0.75,15.35,622.5,736.7,568.18
2018,2,13,14,0,942.0,74.0,0.8,15.4,600.0,748.78,577.82
2018,2,13,14,15,931.0,73.0,0.85,15.3,571.0,755.2,584.02
2018,2,13,14,30,920.0,72.0,0.9,15.2,542.0,758.06,587.94
2018,2,13,14,45,904.0,70.0,0.95,15.1,506.0,752.6,586.18
2018,2,13,15,0,888.0,68.0,1.0,15.0,470.0,743.7,582.12
2018,2,13,15,15,865.5,66.0,1.0,15.0,429.0,732.96,575.9
2018,2,13,15,30,843.0,64.0,1.0,15.0,388.0,713.08,563.01
2018,2,13,15,45,812.0,60.5,0.85,14.1,342.5,682.27,541.95
2018,2,13,16,0,781.0,57.0,0.7,13.2,297.0,648.97,518.38
2018,2,13,16,15,734.5,52.5,0.8,12.5,249.0,601.45,485.62
2018,2,13,16,30,688.0,48.0,0.9,11.8,201.0,552.6,449.57
2018,2,13,16,45,611.0,42.0,1.0,11.05,153.5,480.98,392.39
2018,2,13,17,0,534.0,36.0,1.1,10.3,106.0,409.88,330.76
2018,2,13,17,15,381.0,27.0,1.1,10.05,66.5,301.45,215.77
2018,2,13,17,30,228.0,18.0,1.1,9.8,27.0,147.59,0.0
2018,2,13,17,45,114.0,9.0,1.15,9.5,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,14,6,45,30.0,3.5,1.0,4.6,3.5,0.0,0.0
2018,2,14,7,0,60.0,7.0,1.0,4.7,7.0,6.37,0.0
2018,2,14,7,15,221.0,19.0,1.15,5.45,36.5,16.11,0.0
2018,2,14,7,30,382.0,31.0,1.3,6.2,66.0,25.81,15.55
2018,2,14,7,45,377.0,44.0,1.4,6.95,95.5,35.74,26.28
2018,2,14,8,0,372.0,57.0,1.5,7.7,125.0,43.43,33.74
2018,2,14,8,15,537.5,57.5,1.6,8.15,187.0,43.96,34.5
2018,2,14,8,30,703.0,58.0,1.7,8.6,249.0,47.54,37.84
2018,2,14,8,45,571.5,85.5,1.75,9.05,258.5,63.17,51.96
2018,2,14,9,0,440.0,113.0,1.8,9.5,268.0,80.01,66.94
2018,2,14,9,15,354.5,139.5,1.85,10.0,274.5,96.29,81.19
2018,2,14,9,30,269.0,166.0,1.9,10.5,281.0,117.39,99.49
2018,2,14,9,45,177.5,184.0,1.95,11.0,262.5,140.6,110.93
2018,2,14,10,0,86.0,202.0,2.0,11.5,244.0,164.69,130.17
2018,2,14,10,15,70.0,207.0,2.2,12.2,242.5,174.61,137.94
2018,2,14,10,30,54.0,212.0,2.4,12.9,241.0,182.39,144.56
2018,2,14,10,45,94.0,231.5,2.6,13.6,285.0,212.48,167.34
2018,2,14,11,0,134.0,251.0,2.8,14.3,329.0,244.51,192.04
2018,2,14,11,15,225.0,259.5,2.9,14.65,395.5,293.25,229.59
2018,2,14,11,30,316.0,268.0,3.0,15.0,462.0,349.95,274.09
2018,2,14,11,45,457.0,229.0,3.1,15.35,514.0,399.34,313.18
2018,2,14,12,0,598.0,190.0,3.2,15.7,566.0,459.81,361.67
2018,2,14,12,15,752.5,142.5,3.3,15.75,617.0,524.85,414.51
2018,2,14,12,30,907.0,95.0,3.4,15.8,668.0,596.0,472.12
2018,2,14,12,45,890.5,100.0,3.5,15.8,658.0,625.84,497.21
2018,2,14,13,0,874.0,105.0,3.6,15.8,648.0,651.36,518.8
2018,2,14,13,15,905.5,93.0,3.7,15.7,645.0,683.53,545.96
2018,2,14,13,30,937.0,81.0,3.8,15.6,642.0,716.32,573.31
2018,2,14,13,45,900.5,87.0,3.9,15.45,611.0,719.64,577.78
2018,2,14,14,0,864.0,93.0,4.0,15.3,580.0,723.56,582.44
2018,2,14,14,15,805.0,100.5,4.1,14.95,536.5,704.61,570.19
2018,2,14,14,30,746.0,108.0,4.2,14.6,493.0,684.47,556.98
2018,2,14,14,45,804.5,90.5,4.3,14.3,480.0,712.94,581.28
2018,2,14,15,0,863.0,73.0,4.4,14.0,467.0,741.02,604.99
2018,2,14,15,15,844.5,69.0,4.4,14.0,426.5,724.74,593.76
2018,2,14,15,30,826.0,65.0,4.4,14.0,386.0,705.3,580.22
2018,2,14,15,45,706.0,72.5,4.25,12.8,324.0,627.27,522.41
2018,2,14,16,0,586.0,80.0,4.1,11.6,262.0,545.42,459.27
2018,2,14,16,15,616.5,65.5,3.9,10.75,229.5,542.91,458.61
2018,2,14,16,30,647.0,51.0,3.7,9.9,197.0,530.83,448.35
2018,2,14,16,45,592.0,44.0,3.5,9.05,153.0,473.05,398.09
2018,2,14,17,0,537.0,37.0,3.3,8.2,109.0,415.04,344.05
2018,2,14,17,15,381.5,28.0,3.3,7.8,68.5,305.75,229.55
2018,2,14,17,30,226.0,19.0,3.3,7.4,28.0,148.16,0.0
2018,2,14,17,45,113.0,9.5,3.3,7.0,14.0,8.64,0.0
2018,2,14,18,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,5.95,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,5.85,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,5.55,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,2.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,2.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,2.2,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,1.95,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,1.75,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,1.45,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,1.65,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,2,15,6,45,43.5,4.0,2.8,2.3,4.0,0.0,0.0
2018,2,15,7,0,87.0,8.0,3.0,2.6,8.0,7.28,0.0
2018,2,15,7,15,273.0,19.0,3.2,3.25,40.5,15.98,0.0
2018,2,15,7,30,459.0,30.0,3.4,3.9,73.0,27.15,17.21
2018,2,15,7,45,559.5,36.0,3.65,4.5,119.5,31.41,22.69
2018,2,15,8,0,660.0,42.0,3.9,5.1,166.0,35.8,27.14
2018,2,15,8,15,720.5,46.5,3.95,5.8,216.0,38.74,30.03
2018,2,15,8,30,781.0,51.0,4.0,6.5,266.0,41.72,32.8
2018,2,15,8,45,819.5,53.5,4.1,7.15,314.5,42.95,33.85
2018,2,15,9,0,858.0,56.0,4.2,7.8,363.0,49.93,40.08
2018,2,15,9,15,884.0,58.5,4.25,8.45,408.0,51.98,41.74
2018,2,15,9,30,910.0,61.0,4.3,9.1,453.0,53.95,43.31
2018,2,15,9,45,931.0,62.5,4.4,9.75,493.5,80.41,45.41
2018,2,15,10,0,952.0,64.0,4.5,10.4,534.0,136.29,72.59
2018,2,15,10,15,966.5,65.0,4.5,10.95,568.0,192.24,113.53
2018,2,15,10,30,981.0,66.0,4.5,11.5,602.0,248.63,161.61
2018,2,15,10,45,990.5,66.0,4.55,12.0,628.0,303.14,211.32
2018,2,15,11,0,1000.0,66.0,4.6,12.5,654.0,357.06,261.27
2018,2,15,11,15,1006.0,66.0,4.65,12.85,672.5,408.92,309.42
2018,2,15,11,30,1012.0,66.0,4.7,13.2,691.0,459.37,355.53
2018,2,15,11,45,1015.0,66.0,4.7,13.5,701.0,506.88,398.23
2018,2,15,12,0,1018.0,66.0,4.7,13.8,711.0,552.29,438.12
2018,2,15,12,15,1018.0,67.0,4.7,14.0,713.5,594.83,474.89
2018,2,15,12,30,1018.0,68.0,4.7,14.2,716.0,634.71,508.69
2018,2,15,12,45,1015.5,68.5,4.7,14.35,709.5,669.8,538.17
2018,2,15,13,0,1013.0,69.0,4.7,14.5,703.0,701.75,564.69
2018,2,15,13,15,1009.0,68.5,4.65,14.5,688.5,728.43,586.88
2018,2,15,13,30,1005.0,68.0,4.6,14.5,674.0,751.65,606.14
2018,2,15,13,45,998.0,67.0,4.55,14.55,651.5,768.73,619.38
2018,2,15,14,0,991.0,66.0,4.5,14.6,629.0,782.12,629.77
2018,2,15,14,15,980.5,64.5,4.4,14.5,598.5,788.71,635.3
2018,2,15,14,30,970.0,63.0,4.3,14.4,568.0,791.54,638.18
2018,2,15,14,45,954.0,61.5,4.2,14.25,530.5,786.63,635.54
2018,2,15,15,0,938.0,60.0,4.1,14.1,493.0,778.12,630.58
2018,2,15,15,15,917.0,58.0,4.1,14.1,450.5,761.83,619.81
2018,2,15,15,30,896.0,56.0,4.1,14.1,408.0,742.35,606.51
2018,2,15,15,45,867.0,53.5,3.2,13.05,361.5,713.45,584.41
2018,2,15,16,0,838.0,51.0,2.3,12.0,315.0,682.15,558.99
2018,2,15,16,15,794.0,47.5,2.15,10.9,265.5,642.92,530.32
2018,2,15,16,30,750.0,44.0,2.0,9.8,216.0,595.88,493.77
2018,2,15,16,45,678.0,39.0,1.85,8.65,167.0,527.25,437.74
2018,2,15,17,0,606.0,34.0,1.7,7.5,118.0,459.2,377.3
2018,2,15,17,15,447.0,27.0,1.75,7.1,75.5,336.58,256.79
2018,2,15,17,30,288.0,20.0,1.8,6.7,33.0,211.66,0.0
2018,2,15,17,45,144.0,10.0,1.8,6.35,16.5,88.85,0.0
2018,2,15,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,16,6,45,55.5,5.0,0.95,2.95,5.5,0.0,0.0
2018,2,16,7,0,111.0,10.0,0.9,3.3,11.0,9.1,0.0
2018,2,16,7,15,283.0,20.0,1.1,3.95,43.0,16.81,0.0
2018,2,16,7,30,455.0,30.0,1.3,4.6,75.0,26.95,17.36
2018,2,16,7,45,550.5,36.5,1.5,5.25,121.0,31.71,23.0
2018,2,16,8,0,646.0,43.0,1.7,5.9,167.0,36.54,27.8
2018,2,16,8,15,702.0,48.0,1.75,6.65,216.0,39.86,31.01
2018,2,16,8,30,758.0,53.0,1.8,7.4,265.0,43.19,34.06
2018,2,16,8,45,794.0,56.5,1.85,8.1,312.5,45.14,35.75
2018,2,16,9,0,830.0,60.0,1.9,8.8,360.0,47.11,37.38
2018,2,16,9,15,855.5,62.5,1.9,9.4,404.0,54.66,44.02
2018,2,16,9,30,881.0,65.0,1.9,10.0,448.0,56.57,45.51
2018,2,16,9,45,899.0,66.5,1.95,10.6,486.5,85.38,48.35
2018,2,16,10,0,917.0,68.0,2.0,11.2,525.0,139.47,75.59
2018,2,16,10,15,929.0,70.0,2.0,11.65,558.0,194.15,115.93
2018,2,16,10,30,941.0,72.0,2.0,12.1,591.0,249.09,162.54
2018,2,16,10,45,950.0,72.5,2.05,12.55,616.5,302.07,210.17
2018,2,16,11,0,959.0,73.0,2.1,13.0,642.0,354.48,257.82
2018,2,16,11,15,965.0,74.0,2.1,13.35,660.5,405.47,303.9
2018,2,16,11,30,971.0,75.0,2.1,13.7,679.0,455.18,347.9
2018,2,16,11,45,973.5,75.5,2.1,14.05,689.0,501.39,388.05
2018,2,16,12,0,976.0,76.0,2.1,14.4,699.0,545.57,425.46
2018,2,16,12,15,976.5,76.5,2.15,14.6,701.0,586.49,459.81
2018,2,16,12,30,977.0,77.0,2.2,14.8,703.0,624.88,491.42
2018,2,16,12,45,975.5,76.5,2.3,15.0,697.0,658.39,519.02
2018,2,16,13,0,974.0,76.0,2.4,15.2,691.0,688.9,543.92
2018,2,16,13,15,969.0,75.5,2.45,15.3,676.0,714.02,564.41
2018,2,16,13,30,964.0,75.0,2.5,15.4,661.0,735.77,582.19
2018,2,16,13,45,957.0,73.5,2.55,15.5,638.5,751.6,594.65
2018,2,16,14,0,950.0,72.0,2.6,15.6,616.0,763.84,604.36
2018,2,16,14,15,939.0,71.0,2.55,15.55,586.5,770.19,609.66
2018,2,16,14,30,928.0,70.0,2.5,15.5,557.0,772.94,612.54
2018,2,16,14,45,912.0,68.5,2.45,15.45,520.5,767.85,609.87
2018,2,16,15,0,896.0,67.0,2.4,15.4,484.0,759.31,604.82
2018,2,16,15,15,874.5,65.0,2.4,15.4,442.5,742.77,594.15
2018,2,16,15,30,853.0,63.0,2.4,15.4,401.0,729.62,585.93
2018,2,16,15,45,823.5,59.5,1.75,14.4,355.0,699.39,562.37
2018,2,16,16,0,794.0,56.0,1.1,13.4,309.0,666.64,535.3
2018,2,16,16,15,691.0,57.0,1.1,12.7,252.0,585.04,475.84
2018,2,16,16,30,588.0,58.0,1.1,12.0,195.0,509.92,418.51
2018,2,16,16,45,445.0,49.5,1.15,11.3,139.5,393.0,324.51
2018,2,16,17,0,302.0,41.0,1.2,10.6,84.0,281.12,230.33
2018,2,16,17,15,296.5,31.0,1.15,10.5,59.5,259.2,198.31
2018,2,16,17,30,291.0,21.0,1.1,10.4,35.0,216.93,0.0
2018,2,16,17,45,145.5,10.5,1.1,10.25,17.5,90.58,0.0
2018,2,16,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,17,6,45,52.5,5.0,0.7,6.6,5.5,0.0,0.0
2018,2,17,7,0,105.0,10.0,0.7,6.7,11.0,9.1,0.0
2018,2,17,7,15,271.0,21.0,0.7,7.35,44.0,17.61,0.0
2018,2,17,7,30,437.0,32.0,0.7,8.0,77.0,26.31,16.83
2018,2,17,7,45,531.5,39.0,0.75,8.6,123.0,31.06,22.17
2018,2,17,8,0,626.0,46.0,0.8,9.2,169.0,39.11,29.81
2018,2,17,8,15,682.5,51.0,0.75,9.8,217.5,42.31,32.87
2018,2,17,8,30,739.0,56.0,0.7,10.4,266.0,45.53,35.8
2018,2,17,8,45,775.5,59.5,0.6,11.0,313.0,47.37,37.38
2018,2,17,9,0,812.0,63.0,0.5,11.6,360.0,49.25,38.91
2018,2,17,9,15,839.0,65.0,0.5,12.15,404.0,49.91,39.32
2018,2,17,9,30,866.0,67.0,0.5,12.7,448.0,57.85,46.18
2018,2,17,9,45,886.0,68.0,0.45,13.2,486.5,89.17,49.6
2018,2,17,10,0,906.0,69.0,0.4,13.7,525.0,142.51,76.84
2018,2,17,10,15,918.5,70.5,0.35,14.25,557.5,196.4,116.02
2018,2,17,10,30,931.0,72.0,0.3,14.8,590.0,250.58,160.68
2018,2,17,10,45,939.0,73.5,0.3,15.35,615.5,303.7,206.65
2018,2,17,11,0,947.0,75.0,0.3,15.9,641.0,356.2,252.2
2018,2,17,11,15,952.5,75.5,0.4,16.55,658.5,406.11,295.51
2018,2,17,11,30,958.0,76.0,0.5,17.2,676.0,454.69,336.79
2018,2,17,11,45,961.5,76.0,0.6,17.8,686.0,500.38,374.9
2018,2,17,12,0,965.0,76.0,0.7,18.4,696.0,544.14,410.52
2018,2,17,12,15,965.5,76.0,0.75,18.55,698.0,584.18,442.8
2018,2,17,12,30,966.0,76.0,0.8,18.7,700.0,621.7,472.5
2018,2,17,12,45,964.5,75.5,0.9,18.9,693.5,654.83,498.92
2018,2,17,13,0,963.0,75.0,1.0,19.1,687.0,685.0,522.81
2018,2,17,13,15,958.5,74.5,1.05,19.1,672.5,710.12,542.7
2018,2,17,13,30,954.0,74.0,1.1,19.1,658.0,731.92,560.07
2018,2,17,13,45,946.5,72.5,1.2,19.15,635.5,747.13,572.18
2018,2,17,14,0,939.0,71.0,1.3,19.2,613.0,758.78,581.92
2018,2,17,14,15,928.5,69.5,1.35,19.05,583.5,764.69,587.74
2018,2,17,14,30,918.0,68.0,1.4,18.9,554.0,767.01,591.28
2018,2,17,14,45,903.0,67.0,1.45,18.75,518.5,763.08,590.58
2018,2,17,15,0,888.0,66.0,1.5,18.6,483.0,755.75,587.63
2018,2,17,15,15,867.5,63.0,1.5,18.6,441.5,738.54,576.86
2018,2,17,15,30,847.0,60.0,1.5,18.6,400.0,718.25,563.83
2018,2,17,15,45,816.5,57.5,1.3,17.45,354.5,694.97,548.91
2018,2,17,16,0,786.0,55.0,1.1,16.3,309.0,662.73,526.76
2018,2,17,16,15,740.5,51.5,1.2,15.15,261.0,616.36,495.94
2018,2,17,16,30,695.0,48.0,1.3,14.0,213.0,568.68,461.98
2018,2,17,16,45,623.5,42.5,1.35,12.85,165.5,500.12,408.73
2018,2,17,17,0,552.0,37.0,1.4,11.7,118.0,432.14,351.19
2018,2,17,17,15,417.0,29.0,1.55,11.25,77.0,333.15,257.3
2018,2,17,17,30,282.0,21.0,1.7,10.8,36.0,214.84,0.0
2018,2,17,17,45,141.0,10.5,1.9,10.3,18.0,88.53,0.0
2018,2,17,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,6.75,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,6.65,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,6.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,18,6,45,4.0,3.0,3.75,7.2,3.0,0.0,0.0
2018,2,18,7,0,8.0,6.0,3.9,7.4,6.0,5.46,0.0
2018,2,18,7,15,171.0,21.5,4.2,7.75,39.5,16.98,0.0
2018,2,18,7,30,334.0,37.0,4.5,8.1,73.0,30.66,20.68
2018,2,18,7,45,482.5,43.0,4.85,8.45,124.0,34.31,25.05
2018,2,18,8,0,631.0,49.0,5.2,8.8,175.0,41.79,32.21
2018,2,18,8,15,456.0,71.5,5.3,9.1,175.0,54.75,44.18
2018,2,18,8,30,281.0,94.0,5.4,9.4,175.0,71.54,59.42
2018,2,18,8,45,213.5,114.5,5.5,9.7,182.0,84.85,71.34
2018,2,18,9,0,146.0,135.0,5.6,10.0,189.0,102.82,87.25
2018,2,18,9,15,255.0,148.0,5.6,10.3,256.0,106.2,89.96
2018,2,18,9,30,364.0,161.0,5.6,10.6,323.0,114.74,97.22
2018,2,18,9,45,559.5,136.0,5.6,10.9,408.5,115.62,79.17
2018,2,18,10,0,755.0,111.0,5.6,11.2,494.0,150.59,90.72
2018,2,18,10,15,849.5,93.0,5.65,11.45,549.5,200.7,125.68
2018,2,18,10,30,944.0,75.0,5.7,11.7,605.0,259.22,173.01
2018,2,18,10,45,951.0,76.5,5.7,11.9,630.0,312.89,222.64
2018,2,18,11,0,958.0,78.0,5.7,12.1,655.0,365.82,272.19
2018,2,18,11,15,962.5,79.0,5.8,12.2,673.0,416.47,319.73
2018,2,18,11,30,967.0,80.0,5.9,12.3,691.0,465.69,365.31
2018,2,18,11,45,968.0,82.0,6.0,12.4,701.0,512.61,408.12
2018,2,18,12,0,969.0,84.0,6.1,12.5,711.0,557.45,448.28
2018,2,18,12,15,969.5,84.0,6.25,12.45,713.0,597.87,484.5
2018,2,18,12,30,970.0,84.0,6.4,12.4,715.0,635.74,518.06
2018,2,18,12,45,967.5,84.5,6.55,12.35,709.0,669.61,547.93
2018,2,18,13,0,965.0,85.0,6.7,12.3,703.0,700.48,575.03
2018,2,18,13,15,959.5,84.5,6.85,12.05,688.0,725.23,597.53
2018,2,18,13,30,954.0,84.0,7.0,11.8,673.0,746.6,617.21
2018,2,18,13,45,946.0,84.0,7.1,11.55,651.0,763.32,632.08
2018,2,18,14,0,938.0,84.0,7.2,11.3,629.0,776.53,644.16
2018,2,18,14,15,925.5,83.0,7.2,10.95,599.0,781.8,650.16
2018,2,18,14,30,913.0,82.0,7.2,10.6,569.0,783.47,653.53
2018,2,18,14,45,829.5,94.0,7.2,10.25,514.5,749.31,628.67
2018,2,18,15,0,746.0,106.0,7.2,9.9,460.0,709.34,599.03
2018,2,18,15,15,737.5,97.5,7.2,9.9,422.0,695.83,589.68
2018,2,18,15,30,729.0,89.0,7.2,9.9,384.0,679.26,577.68
2018,2,18,15,45,716.5,82.0,6.9,9.1,344.5,658.67,563.14
2018,2,18,16,0,704.0,75.0,6.6,8.3,305.0,635.47,545.91
2018,2,18,16,15,591.0,73.0,6.3,7.8,245.5,543.88,470.28
2018,2,18,16,30,478.0,71.0,6.0,7.3,186.0,452.96,392.18
2018,2,18,16,45,500.0,58.0,5.75,6.85,154.5,443.67,382.16
2018,2,18,17,0,522.0,45.0,5.5,6.4,123.0,431.6,366.39
2018,2,18,17,15,382.0,35.5,5.4,6.1,81.0,319.03,257.82
2018,2,18,17,30,242.0,26.0,5.3,5.8,39.0,195.38,22.11
2018,2,18,17,45,121.0,13.0,5.2,5.5,19.5,80.01,0.0
2018,2,18,18,0,0.0,0.0,5.1,5.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,4.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,4.65,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,4.35,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,4.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,4.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,3.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,3.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,3.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,3.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,3.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,3.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,3.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,3.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,2.8,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,2.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,2.55,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,2.35,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,2.2,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,2.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,2.05,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,1.95,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,1.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,1.85,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,1.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.85,1.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,1.2,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,0.95,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,19,6,45,44.5,5.5,2.45,1.6,6.5,0.0,0.0
2018,2,19,7,0,89.0,11.0,2.6,1.9,13.0,10.01,0.0
2018,2,19,7,15,253.5,24.5,2.85,2.45,48.5,20.64,4.32
2018,2,19,7,30,418.0,38.0,3.1,3.0,84.0,31.55,22.16
2018,2,19,7,45,522.5,44.5,3.3,3.55,131.5,35.58,26.81
2018,2,19,8,0,627.0,51.0,3.5,4.1,179.0,39.74,31.02
2018,2,19,8,15,687.5,55.5,3.45,4.55,229.0,46.05,37.0
2018,2,19,8,30,748.0,60.0,3.4,5.0,279.0,48.72,39.47
2018,2,19,8,45,789.0,63.0,3.35,5.45,328.0,50.06,40.62
2018,2,19,9,0,830.0,66.0,3.3,5.9,377.0,51.48,41.77
2018,2,19,9,15,857.0,67.5,3.15,6.2,421.5,51.69,41.81
2018,2,19,9,30,884.0,69.0,3.0,6.5,466.0,59.36,48.63
2018,2,19,9,45,904.5,70.0,2.9,6.8,505.5,98.1,54.92
2018,2,19,10,0,925.0,71.0,2.8,7.1,545.0,152.78,86.05
2018,2,19,10,15,936.5,72.5,2.7,7.3,577.5,207.77,129.08
2018,2,19,10,30,948.0,74.0,2.6,7.5,610.0,262.92,177.69
2018,2,19,10,45,955.5,75.0,2.5,7.7,635.5,316.56,227.25
2018,2,19,11,0,963.0,76.0,2.4,7.9,661.0,369.49,276.42
2018,2,19,11,15,968.0,77.0,2.35,8.0,679.0,420.57,323.61
2018,2,19,11,30,973.0,78.0,2.3,8.1,697.0,470.26,368.56
2018,2,19,11,45,975.0,79.0,2.3,8.2,707.0,517.0,410.13
2018,2,19,12,0,977.0,80.0,2.3,8.3,717.0,561.66,448.93
2018,2,19,12,15,965.0,84.5,2.35,8.4,715.0,599.95,481.98
2018,2,19,12,30,953.0,89.0,2.4,8.5,713.0,634.92,511.66
2018,2,19,12,45,962.5,85.0,2.4,8.65,710.5,671.13,541.47
2018,2,19,13,0,972.0,81.0,2.4,8.8,708.0,704.9,568.87
2018,2,19,13,15,931.5,91.0,2.45,8.75,681.5,717.43,580.13
2018,2,19,13,30,891.0,101.0,2.5,8.7,655.0,729.23,590.57
2018,2,19,13,45,864.0,105.5,2.55,8.7,627.5,736.94,597.99
2018,2,19,14,0,837.0,110.0,2.6,8.7,600.0,740.64,602.05
2018,2,19,14,15,670.5,143.5,2.55,8.7,524.0,671.91,549.15
2018,2,19,14,30,504.0,177.0,2.5,8.7,448.0,588.08,483.78
2018,2,19,14,45,626.5,139.5,2.5,8.65,454.0,653.51,538.55
2018,2,19,15,0,749.0,102.0,2.5,8.6,460.0,710.09,584.01
2018,2,19,15,15,791.5,84.5,2.5,8.6,434.0,720.66,592.96
2018,2,19,15,30,834.0,67.0,2.5,8.6,408.0,730.9,602.06
2018,2,19,15,45,819.5,62.5,2.1,8.25,366.0,710.35,585.73
2018,2,19,16,0,805.0,58.0,1.7,7.9,324.0,686.97,566.74
2018,2,19,16,15,734.0,56.0,1.55,7.15,270.5,623.33,518.61
2018,2,19,16,30,663.0,54.0,1.4,6.4,217.0,558.93,468.22
2018,2,19,16,45,504.0,51.0,1.25,5.65,159.0,440.36,371.08
2018,2,19,17,0,345.0,48.0,1.1,4.9,101.0,320.66,268.82
2018,2,19,17,15,284.0,35.5,1.15,4.55,68.5,259.31,209.13
2018,2,19,17,30,223.0,23.0,1.2,4.2,36.0,186.98,51.65
2018,2,19,17,45,111.5,11.5,1.2,3.85,18.0,73.65,0.0
2018,2,19,18,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.35,-1.25,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-3.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-3.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-3.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-3.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-4.05,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-4.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-3.85,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,20,6,45,86.0,7.0,1.6,-2.55,9.0,0.0,0.0
2018,2,20,7,0,172.0,14.0,1.7,-1.9,18.0,12.73,0.0
2018,2,20,7,15,341.5,23.5,1.75,-1.2,55.0,19.58,6.07
2018,2,20,7,30,511.0,33.0,1.8,-0.5,92.0,29.37,20.75
2018,2,20,7,45,445.5,45.0,1.9,0.2,114.0,35.61,27.31
2018,2,20,8,0,380.0,57.0,2.0,0.9,136.0,43.78,35.24
2018,2,20,8,15,210.0,82.5,1.85,1.9,128.0,63.27,53.41
2018,2,20,8,30,40.0,108.0,1.7,2.9,120.0,86.54,74.72
2018,2,20,8,45,51.5,128.5,1.55,3.85,146.5,101.44,87.95
2018,2,20,9,0,63.0,149.0,1.4,4.8,173.0,115.98,100.57
2018,2,20,9,15,96.5,173.5,1.3,5.45,215.0,132.67,114.97
2018,2,20,9,30,130.0,198.0,1.2,6.1,257.0,142.02,122.61
2018,2,20,9,45,218.5,206.5,1.1,6.75,315.5,162.32,127.31
2018,2,20,10,0,307.0,215.0,1.0,7.4,374.0,188.44,141.29
2018,2,20,10,15,375.5,213.5,1.05,7.75,419.5,220.64,163.58
2018,2,20,10,30,444.0,212.0,1.1,8.1,465.0,255.25,190.03
2018,2,20,10,45,568.0,182.5,1.15,8.45,520.5,294.33,219.99
2018,2,20,11,0,692.0,153.0,1.2,8.8,576.0,343.99,260.23
2018,2,20,11,15,774.5,134.0,1.25,9.0,620.0,396.29,304.51
2018,2,20,11,30,857.0,115.0,1.3,9.2,664.0,456.72,355.06
2018,2,20,11,45,887.0,107.5,1.3,9.35,683.0,505.03,396.04
2018,2,20,12,0,917.0,100.0,1.3,9.5,702.0,554.14,436.78
2018,2,20,12,15,940.0,93.5,1.35,9.6,712.0,598.99,473.87
2018,2,20,12,30,963.0,87.0,1.4,9.7,722.0,642.72,509.44
2018,2,20,12,45,961.5,86.0,1.45,9.8,715.5,675.56,536.23
2018,2,20,13,0,960.0,85.0,1.5,9.9,709.0,705.4,560.42
2018,2,20,13,15,955.0,84.5,1.55,9.9,694.0,730.33,580.87
2018,2,20,13,30,950.0,84.0,1.6,9.9,679.0,751.89,598.47
2018,2,20,13,45,942.5,83.0,1.65,9.9,656.5,767.74,610.91
2018,2,20,14,0,935.0,82.0,1.7,9.9,634.0,780.04,621.0
2018,2,20,14,15,923.5,80.5,1.7,9.8,603.5,785.28,625.9
2018,2,20,14,30,912.0,79.0,1.7,9.7,573.0,786.91,628.43
2018,2,20,14,45,890.5,77.5,1.75,9.6,534.5,777.42,623.54
2018,2,20,15,0,869.0,76.0,1.8,9.5,496.0,770.88,620.98
2018,2,20,15,15,710.5,97.5,1.8,9.5,421.5,681.44,555.96
2018,2,20,15,30,552.0,119.0,1.8,9.5,347.0,585.32,483.45
2018,2,20,15,45,358.0,127.0,1.65,8.9,268.5,442.62,370.46
2018,2,20,16,0,164.0,135.0,1.5,8.3,190.0,281.62,237.64
2018,2,20,16,15,117.5,113.5,1.35,7.65,150.0,223.21,189.15
2018,2,20,16,30,71.0,92.0,1.2,7.0,110.0,153.08,128.93
2018,2,20,16,45,50.0,72.5,1.1,6.3,84.0,116.83,97.13
2018,2,20,17,0,29.0,53.0,1.0,5.6,58.0,80.46,64.53
2018,2,20,17,15,15.0,35.0,1.0,5.3,37.5,50.56,36.94
2018,2,20,17,30,1.0,17.0,1.0,5.0,17.0,15.58,1.02
2018,2,20,17,45,0.5,8.5,1.0,4.7,8.5,8.02,0.0
2018,2,20,18,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,3.65,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,3.75,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,3.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,3.6,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,21,6,45,59.5,6.5,0.85,2.45,8.0,0.0,0.0
2018,2,21,7,0,119.0,13.0,0.9,2.5,16.0,11.82,0.0
2018,2,21,7,15,277.0,25.0,1.05,2.8,52.5,20.76,8.23
2018,2,21,7,30,435.0,37.0,1.2,3.1,89.0,30.21,21.34
2018,2,21,7,45,532.5,43.0,1.35,3.35,136.5,33.93,25.49
2018,2,21,8,0,630.0,49.0,1.5,3.6,184.0,41.25,32.57
2018,2,21,8,15,691.0,53.0,1.55,4.35,234.5,43.52,34.76
2018,2,21,8,30,752.0,57.0,1.6,5.1,285.0,45.88,36.88
2018,2,21,8,45,789.5,60.5,1.6,5.8,333.5,47.73,38.44
2018,2,21,9,0,827.0,64.0,1.6,6.5,382.0,49.6,39.96
2018,2,21,9,15,853.0,66.5,1.6,7.05,427.0,50.62,40.7
2018,2,21,9,30,879.0,69.0,1.6,7.6,472.0,59.28,48.32
2018,2,21,9,45,897.5,71.0,1.6,8.15,511.5,105.39,58.03
2018,2,21,10,0,916.0,73.0,1.6,8.7,551.0,160.47,91.25
2018,2,21,10,15,928.0,74.5,1.55,9.05,584.0,215.26,134.53
2018,2,21,10,30,940.0,76.0,1.5,9.4,617.0,270.28,182.64
2018,2,21,10,45,948.5,78.0,1.5,9.75,643.5,324.78,232.07
2018,2,21,11,0,957.0,80.0,1.5,10.1,670.0,378.71,280.95
2018,2,21,11,15,962.5,81.0,1.55,10.3,688.5,429.88,327.18
2018,2,21,11,30,968.0,82.0,1.6,10.5,707.0,479.71,371.26
2018,2,21,11,45,970.0,83.0,1.6,10.7,717.0,526.39,411.54
2018,2,21,12,0,972.0,84.0,1.6,10.9,727.0,571.0,449.05
2018,2,21,12,15,972.0,84.0,1.75,11.0,728.5,611.34,483.41
2018,2,21,12,30,972.0,84.0,1.9,11.1,730.0,649.09,515.14
2018,2,21,12,45,969.0,84.0,2.0,11.2,723.0,682.24,542.58
2018,2,21,13,0,966.0,84.0,2.1,11.3,716.0,712.32,567.32
2018,2,21,13,15,960.5,84.5,2.15,11.3,701.5,738.07,588.39
2018,2,21,13,30,955.0,85.0,2.2,11.3,687.0,760.47,606.39
2018,2,21,13,45,947.0,84.0,2.2,11.3,664.0,776.05,618.25
2018,2,21,14,0,939.0,83.0,2.2,11.3,641.0,788.05,627.71
2018,2,21,14,15,926.5,81.5,2.15,11.2,610.5,792.55,631.73
2018,2,21,14,30,914.0,80.0,2.1,11.1,580.0,793.41,633.32
2018,2,21,14,45,896.5,79.0,2.0,10.95,543.0,787.5,629.83
2018,2,21,15,0,879.0,78.0,1.9,10.8,506.0,784.64,628.71
2018,2,21,15,15,857.5,75.5,1.9,10.8,464.0,767.3,617.55
2018,2,21,15,30,836.0,73.0,1.9,10.8,422.0,746.76,604.07
2018,2,21,15,45,768.5,73.5,1.45,10.2,367.0,692.07,562.27
2018,2,21,16,0,701.0,74.0,1.0,9.6,312.0,640.55,521.99
2018,2,21,16,15,683.5,66.5,1.0,9.0,270.0,610.42,501.21
2018,2,21,16,30,666.0,59.0,1.0,8.4,228.0,578.31,477.24
2018,2,21,16,45,542.5,55.0,0.95,7.8,173.0,475.8,395.32
2018,2,21,17,0,419.0,51.0,0.9,7.2,118.0,375.89,311.6
2018,2,21,17,15,284.5,38.0,0.95,6.75,76.5,264.35,213.57
2018,2,21,17,30,150.0,25.0,1.0,6.3,35.0,151.31,73.08
2018,2,21,17,45,86.0,14.0,1.1,5.9,18.5,62.03,0.0
2018,2,21,18,0,22.0,3.0,1.2,5.5,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,1.25,5.0,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,0.95,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,1.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,1.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,1.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,1.45,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,1.3,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,1.05,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,0.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,1.15,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,2,22,6,45,82.0,7.5,2.85,2.2,10.0,0.0,0.0
2018,2,22,7,0,164.0,15.0,3.0,2.7,20.0,13.64,0.0
2018,2,22,7,15,330.5,25.0,3.2,3.25,58.5,20.65,9.3
2018,2,22,7,30,497.0,35.0,3.4,3.8,97.0,28.33,19.67
