Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,7,45,584.5,41.0,3.6,4.3,145.5,35.16,26.5
2018,2,22,8,0,672.0,47.0,3.8,4.8,194.0,39.42,30.71
2018,2,22,8,15,724.0,52.0,3.85,5.45,244.5,42.65,33.77
2018,2,22,8,30,776.0,57.0,3.9,6.1,295.0,45.87,36.68
2018,2,22,8,45,810.0,59.5,3.95,6.75,343.0,46.92,37.51
2018,2,22,9,0,844.0,62.0,4.0,7.4,391.0,48.03,38.34
2018,2,22,9,15,867.0,64.5,4.0,7.85,435.0,56.13,45.51
2018,2,22,9,30,890.0,67.0,4.0,8.3,479.0,57.95,46.95
2018,2,22,9,45,906.0,69.5,4.0,8.75,518.5,108.35,58.84
2018,2,22,10,0,922.0,72.0,4.0,9.2,558.0,164.05,93.73
2018,2,22,10,15,922.5,76.5,4.05,9.5,587.0,219.6,139.06
2018,2,22,10,30,923.0,81.0,4.1,9.8,616.0,274.28,188.23
2018,2,22,10,45,925.0,84.0,4.2,10.05,639.5,327.09,237.46
2018,2,22,11,0,927.0,87.0,4.3,10.3,663.0,378.75,285.83
2018,2,22,11,15,886.5,102.5,4.5,10.35,665.5,420.74,326.85
2018,2,22,11,30,846.0,118.0,4.7,10.4,668.0,461.88,365.83
2018,2,22,11,45,707.5,166.5,4.9,10.4,631.0,479.46,385.15
2018,2,22,12,0,569.0,215.0,5.1,10.4,594.0,484.59,392.62
2018,2,22,12,15,421.0,257.0,5.25,10.3,538.0,468.96,382.02
2018,2,22,12,30,273.0,299.0,5.4,10.2,482.0,437.85,357.57
2018,2,22,12,45,216.5,275.0,5.55,10.05,419.0,390.53,320.65
2018,2,22,13,0,160.0,251.0,5.7,9.9,356.0,342.33,282.09
2018,2,22,13,15,89.0,206.0,5.75,9.75,264.0,259.08,213.6
2018,2,22,13,30,18.0,161.0,5.8,9.6,172.0,162.37,132.21
2018,2,22,13,45,254.0,151.0,5.9,9.4,303.5,352.49,296.48
2018,2,22,14,0,490.0,141.0,6.0,9.2,435.0,531.38,447.34
2018,2,22,14,15,405.0,140.5,5.95,9.05,375.5,470.69,397.65
2018,2,22,14,30,320.0,140.0,5.9,8.9,316.0,413.46,350.46
2018,2,22,14,45,393.5,124.0,5.9,8.7,326.5,457.58,389.86
2018,2,22,15,0,467.0,108.0,5.9,8.5,337.0,508.91,434.67
2018,2,22,15,15,510.0,112.5,5.9,8.5,343.5,550.28,469.91
2018,2,22,15,30,553.0,117.0,5.9,8.5,350.0,588.85,502.74
2018,2,22,15,45,564.0,101.0,5.65,8.0,316.0,577.34,495.16
2018,2,22,16,0,575.0,85.0,5.4,7.5,282.0,562.74,484.72
2018,2,22,16,15,609.5,73.0,5.15,7.1,254.0,567.13,488.81
2018,2,22,16,30,644.0,61.0,4.9,6.7,226.0,567.78,488.65
2018,2,22,16,45,556.0,54.5,4.65,6.3,175.5,486.7,418.8
2018,2,22,17,0,468.0,48.0,4.4,5.9,125.0,407.43,347.53
2018,2,22,17,15,333.0,37.5,4.3,5.6,83.0,296.5,245.72
2018,2,22,17,30,198.0,27.0,4.2,5.3,41.0,185.76,105.48
2018,2,22,17,45,106.0,14.5,4.05,5.0,21.5,74.3,0.0
2018,2,22,18,0,14.0,2.0,3.9,4.7,2.0,0.0,0.0
2018,2,22,18,15,7.0,1.0,3.75,4.45,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,3.95,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,3.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,1.65,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,1.15,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,0.6,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,0.05,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,-0.85,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,-1.25,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-1.85,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-2.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-2.45,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-3.35,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-3.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-3.45,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,2,23,6,45,113.5,8.5,1.75,-1.25,12.5,0.0,0.0
2018,2,23,7,0,227.0,17.0,1.9,-0.5,25.0,15.46,0.0
2018,2,23,7,15,388.5,25.5,2.3,0.3,65.0,21.03,10.67
2018,2,23,7,30,550.0,34.0,2.7,1.1,105.0,29.91,21.43
2018,2,23,7,45,631.5,40.0,3.1,1.9,155.0,34.21,25.95
2018,2,23,8,0,713.0,46.0,3.5,2.7,205.0,38.54,30.19
2018,2,23,8,15,762.0,50.5,3.85,3.35,256.5,41.4,32.91
2018,2,23,8,30,811.0,55.0,4.2,4.0,308.0,44.27,35.5
2018,2,23,8,45,843.0,58.0,4.55,4.6,357.0,45.8,36.79
2018,2,23,9,0,875.0,61.0,4.9,5.2,406.0,53.72,43.88
2018,2,23,9,15,895.0,64.5,4.9,5.65,451.0,56.33,46.07
2018,2,23,9,30,915.0,68.0,4.9,6.1,496.0,58.84,48.14
2018,2,23,9,45,928.0,70.5,4.85,6.55,534.5,114.11,62.24
2018,2,23,10,0,941.0,73.0,4.8,7.0,573.0,170.78,99.1
2018,2,23,10,15,951.0,74.5,4.8,7.35,605.5,226.75,145.26
2018,2,23,10,30,961.0,76.0,4.8,7.7,638.0,282.7,195.94
2018,2,23,10,45,968.5,77.5,4.75,8.05,664.0,337.73,247.49
2018,2,23,11,0,976.0,79.0,4.7,8.4,690.0,392.04,298.39
2018,2,23,11,15,981.5,79.5,4.7,8.65,708.5,443.78,346.61
2018,2,23,11,30,987.0,80.0,4.7,8.9,727.0,494.12,392.59
2018,2,23,11,45,990.0,80.0,4.7,9.1,737.0,541.22,434.91
2018,2,23,12,0,993.0,80.0,4.7,9.3,747.0,586.25,474.49
2018,2,23,12,15,992.0,81.0,4.65,9.45,748.5,627.77,510.22
2018,2,23,12,30,991.0,82.0,4.6,9.6,750.0,666.59,542.95
2018,2,23,12,45,987.0,83.0,4.55,9.75,743.0,700.71,571.3
2018,2,23,13,0,983.0,84.0,4.5,9.9,736.0,731.68,596.65
2018,2,23,13,15,979.0,83.5,4.4,9.95,721.5,757.83,617.89
2018,2,23,13,30,975.0,83.0,4.3,10.0,707.0,780.59,635.21
2018,2,23,13,45,968.0,82.0,4.2,10.05,684.0,797.19,647.53
2018,2,23,14,0,961.0,81.0,4.1,10.1,661.0,810.15,657.24
2018,2,23,14,15,950.5,79.5,3.95,10.0,630.5,816.29,662.44
2018,2,23,14,30,940.0,78.0,3.8,9.9,600.0,818.73,665.0
2018,2,23,14,45,925.0,76.5,3.7,9.8,563.0,814.08,662.65
2018,2,23,15,0,910.0,75.0,3.6,9.7,526.0,805.91,657.81
2018,2,23,15,15,890.0,72.5,3.6,9.7,483.0,789.26,646.92
2018,2,23,15,30,870.0,70.0,3.6,9.7,440.0,776.22,638.75
2018,2,23,15,45,841.5,66.5,3.05,9.15,392.5,745.62,615.52
2018,2,23,16,0,813.0,63.0,2.5,8.6,345.0,712.36,589.59
2018,2,23,16,15,771.5,59.0,2.2,7.5,295.0,666.54,555.55
2018,2,23,16,30,730.0,55.0,1.9,6.4,245.0,619.07,518.68
2018,2,23,16,45,664.5,49.0,1.6,5.35,194.5,551.25,463.43
2018,2,23,17,0,599.0,43.0,1.3,4.3,144.0,483.56,405.16
2018,2,23,17,15,481.5,35.0,1.35,3.85,99.0,390.9,321.29
2018,2,23,17,30,364.0,27.0,1.4,3.4,54.0,287.84,180.73
2018,2,23,17,45,196.0,15.5,1.45,2.9,28.5,127.75,0.0
2018,2,23,18,0,28.0,4.0,1.5,2.4,3.0,0.0,0.0
2018,2,23,18,15,14.0,2.0,1.5,2.25,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,1.95,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.45,1.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,-0.85,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,-1.15,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-1.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,-1.5,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,2,24,6,45,82.0,9.5,1.85,1.1,12.5,0.0,0.0
2018,2,24,7,0,164.0,19.0,1.9,2.0,25.0,17.28,0.0
2018,2,24,7,15,309.5,29.5,2.2,2.9,63.0,24.52,14.0
2018,2,24,7,30,455.0,40.0,2.5,3.8,101.0,32.42,23.54
2018,2,24,7,45,435.0,53.5,2.75,4.65,131.0,42.32,33.1
2018,2,24,8,0,415.0,67.0,3.0,5.5,161.0,50.24,40.61
2018,2,24,8,15,323.5,95.0,3.1,6.1,178.5,69.3,58.11
2018,2,24,8,30,232.0,123.0,3.2,6.7,196.0,90.62,77.38
2018,2,24,8,45,295.5,134.5,3.25,7.3,242.5,98.31,84.03
2018,2,24,9,0,359.0,146.0,3.3,7.9,289.0,105.8,90.37
2018,2,24,9,15,413.5,153.0,3.4,8.4,335.0,103.49,87.9
2018,2,24,9,30,468.0,160.0,3.5,8.9,381.0,108.48,91.95
2018,2,24,9,45,634.0,132.5,3.6,9.35,457.5,130.9,84.54
2018,2,24,10,0,800.0,105.0,3.7,9.8,534.0,175.29,107.58
2018,2,24,10,15,752.0,124.0,3.8,10.15,546.0,222.59,148.84
2018,2,24,10,30,704.0,143.0,3.9,10.5,558.0,270.49,193.55
2018,2,24,10,45,730.0,142.5,4.0,10.85,588.5,318.33,236.29
2018,2,24,11,0,756.0,142.0,4.1,11.2,619.0,367.77,280.56
2018,2,24,11,15,704.5,162.5,4.15,11.35,616.5,406.57,317.28
2018,2,24,11,30,653.0,183.0,4.2,11.5,614.0,439.79,348.15
2018,2,24,11,45,587.5,210.0,4.3,11.65,602.0,464.53,371.15
2018,2,24,12,0,522.0,237.0,4.4,11.8,590.0,484.5,389.2
2018,2,24,12,15,492.0,247.5,4.45,11.85,581.0,503.88,406.21
2018,2,24,12,30,462.0,258.0,4.5,11.9,572.0,519.98,420.13
2018,2,24,12,45,426.0,265.5,4.6,11.9,553.0,526.45,426.37
2018,2,24,13,0,390.0,273.0,4.7,11.9,534.0,522.55,424.34
2018,2,24,13,15,484.0,237.5,4.7,11.9,554.0,577.48,469.96
2018,2,24,13,30,578.0,202.0,4.7,11.9,574.0,626.62,510.89
2018,2,24,13,45,571.5,196.0,4.75,11.9,554.0,633.06,517.17
2018,2,24,14,0,565.0,190.0,4.8,11.9,534.0,636.94,521.65
2018,2,24,14,15,557.0,182.5,4.75,11.8,508.0,635.56,521.92
2018,2,24,14,30,549.0,175.0,4.7,11.7,482.0,631.61,520.23
2018,2,24,14,45,527.5,168.5,4.7,11.65,448.5,615.8,509.14
2018,2,24,15,0,506.0,162.0,4.7,11.6,415.0,597.56,496.11
2018,2,24,15,15,596.5,127.0,4.7,11.6,401.0,638.37,531.66
2018,2,24,15,30,687.0,92.0,4.7,11.6,387.0,668.56,557.16
2018,2,24,15,45,703.5,80.0,4.4,11.05,354.0,663.77,554.42
2018,2,24,16,0,720.0,68.0,4.1,10.5,321.0,651.44,545.58
2018,2,24,16,15,610.5,70.0,3.75,9.75,263.0,568.96,480.95
2018,2,24,16,30,501.0,72.0,3.4,9.0,205.0,482.97,411.02
2018,2,24,16,45,436.0,62.0,3.0,8.25,160.5,415.88,354.23
2018,2,24,17,0,371.0,52.0,2.6,7.5,116.0,350.04,296.1
2018,2,24,17,15,290.5,40.0,2.6,7.0,80.0,272.92,225.71
2018,2,24,17,30,210.0,28.0,2.6,6.5,44.0,198.65,131.8
2018,2,24,17,45,114.0,15.5,2.55,6.0,23.5,80.57,0.0
2018,2,24,18,0,18.0,3.0,2.5,5.5,3.0,0.0,0.0
2018,2,24,18,15,9.0,1.5,2.45,5.3,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,4.3,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,1.05,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,0.45,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,0.15,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.65,-0.55,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.55,-1.1,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,-1.55,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,25,6,45,97.5,10.0,1.3,0.7,14.0,9.1,0.0
2018,2,25,7,0,195.0,20.0,1.3,1.5,28.0,18.19,0.0
2018,2,25,7,15,347.0,30.0,1.35,2.25,68.5,24.84,14.93
2018,2,25,7,30,499.0,40.0,1.4,3.0,109.0,32.33,23.65
2018,2,25,7,45,581.0,46.5,1.45,3.75,158.0,36.44,27.92
2018,2,25,8,0,663.0,53.0,1.5,4.5,207.0,44.35,35.41
2018,2,25,8,15,714.0,57.5,1.6,5.4,257.5,46.93,37.78
2018,2,25,8,30,765.0,62.0,1.7,6.3,308.0,49.55,40.05
2018,2,25,8,45,799.5,65.5,1.8,7.2,357.0,51.25,41.39
2018,2,25,9,0,834.0,69.0,1.9,8.1,406.0,52.97,42.7
2018,2,25,9,15,858.5,71.0,1.95,8.85,450.5,53.48,42.91
2018,2,25,9,30,883.0,73.0,2.0,9.6,495.0,68.65,56.24
2018,2,25,9,45,901.0,74.5,2.05,10.3,534.5,122.67,66.94
2018,2,25,10,0,919.0,76.0,2.1,11.0,574.0,177.99,103.6
2018,2,25,10,15,930.5,77.5,2.1,11.45,606.5,233.24,148.8
2018,2,25,10,30,942.0,79.0,2.1,11.9,639.0,288.66,197.76
2018,2,25,10,45,950.0,80.0,2.05,12.35,664.5,342.62,246.62
2018,2,25,11,0,958.0,81.0,2.0,12.8,690.0,395.91,294.54
2018,2,25,11,15,963.5,81.5,2.0,13.05,708.0,446.91,340.01
2018,2,25,11,30,969.0,82.0,2.0,13.3,726.0,496.55,383.19
2018,2,25,11,45,972.5,81.5,2.05,13.6,736.0,542.73,422.65
2018,2,25,12,0,976.0,81.0,2.1,13.9,746.0,586.91,459.48
2018,2,25,12,15,975.5,82.0,2.25,14.05,747.5,628.07,493.84
2018,2,25,12,30,975.0,83.0,2.4,14.2,749.0,666.61,525.53
2018,2,25,12,45,972.0,83.5,2.5,14.4,742.5,700.32,552.74
2018,2,25,13,0,969.0,84.0,2.6,14.6,736.0,730.94,577.26
2018,2,25,13,15,966.0,83.0,2.75,14.6,721.5,756.83,598.7
2018,2,25,13,30,963.0,82.0,2.9,14.6,707.0,779.39,616.33
2018,2,25,13,45,956.5,80.5,3.0,14.6,684.0,795.44,629.1
2018,2,25,14,0,950.0,79.0,3.1,14.6,661.0,807.88,639.47
2018,2,25,14,15,940.0,78.0,3.2,14.45,631.0,814.62,646.25
2018,2,25,14,30,930.0,77.0,3.3,14.3,601.0,817.74,650.61
2018,2,25,14,45,916.0,74.5,3.4,14.15,564.0,812.4,648.96
2018,2,25,15,0,902.0,72.0,3.5,14.0,527.0,803.5,644.83
2018,2,25,15,15,882.0,70.0,3.5,14.0,484.5,787.14,634.36
2018,2,25,15,30,862.0,68.0,3.5,14.0,442.0,774.6,626.74
2018,2,25,15,45,832.0,65.5,3.5,13.1,395.0,743.85,607.27
2018,2,25,16,0,802.0,63.0,3.5,12.2,348.0,710.53,585.29
2018,2,25,16,15,752.5,59.5,3.35,11.2,296.5,659.14,547.91
2018,2,25,16,30,703.0,56.0,3.2,10.2,245.0,606.45,507.93
2018,2,25,16,45,561.5,50.5,3.0,9.25,182.0,491.66,415.59
2018,2,25,17,0,420.0,45.0,2.8,8.3,119.0,376.71,318.24
2018,2,25,17,15,218.5,26.5,2.95,7.85,64.0,210.37,174.09
2018,2,25,17,30,17.0,8.0,3.1,7.4,9.0,19.58,8.73
2018,2,25,17,45,8.5,4.0,3.25,7.0,4.5,8.62,0.0
2018,2,25,18,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.55,6.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.3,6.15,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.95,5.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,5.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.8,6.25,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,6.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,6.75,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,6.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,6.85,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,6.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.0,3.65,7.0,2.0,1.82,0.0
2018,2,26,7,0,0.0,4.0,3.6,7.0,4.0,3.5,0.0
2018,2,26,7,15,0.0,12.0,3.65,7.1,12.0,10.54,3.12
2018,2,26,7,30,0.0,20.0,3.7,7.2,20.0,17.59,10.1
2018,2,26,7,45,0.0,19.5,3.75,7.25,19.5,17.14,9.97
2018,2,26,8,0,0.0,19.0,3.8,7.3,19.0,16.7,9.69
2018,2,26,8,15,4.5,42.5,3.9,7.45,44.0,37.5,28.82
2018,2,26,8,30,9.0,66.0,4.0,7.6,69.0,58.33,47.82
2018,2,26,8,45,20.0,95.0,4.05,7.75,103.0,79.36,66.79
2018,2,26,9,0,31.0,124.0,4.1,7.9,137.0,100.57,85.67
2018,2,26,9,15,65.0,150.0,4.15,8.25,180.5,119.06,101.83
2018,2,26,9,30,99.0,176.0,4.2,8.6,224.0,131.47,106.44
2018,2,26,9,45,158.0,208.0,4.25,8.95,291.5,166.25,130.44
2018,2,26,10,0,217.0,240.0,4.3,9.3,359.0,208.4,161.11
2018,2,26,10,15,434.0,202.5,4.25,9.45,457.0,228.84,168.47
2018,2,26,10,30,651.0,165.0,4.2,9.6,555.0,281.26,205.72
2018,2,26,10,45,761.5,136.5,4.15,9.8,611.0,328.93,245.78
2018,2,26,11,0,872.0,108.0,4.1,10.0,667.0,389.32,297.49
2018,2,26,11,15,777.0,142.0,4.0,10.2,650.0,423.76,331.72
2018,2,26,11,30,682.0,176.0,3.9,10.4,633.0,452.22,359.14
2018,2,26,11,45,496.0,234.0,3.85,10.55,569.0,446.09,357.75
2018,2,26,12,0,310.0,292.0,3.8,10.7,505.0,422.97,340.72
2018,2,26,12,15,244.5,301.5,3.7,10.8,469.5,412.82,333.31
2018,2,26,12,30,179.0,311.0,3.6,10.9,434.0,392.72,317.37
2018,2,26,12,45,522.5,215.0,3.55,11.0,570.0,545.09,442.24
2018,2,26,13,0,866.0,119.0,3.5,11.1,706.0,704.82,569.13
2018,2,26,13,15,859.5,118.5,3.4,11.05,690.5,727.43,586.55
2018,2,26,13,30,853.0,118.0,3.3,11.0,675.0,746.83,602.22
2018,2,26,13,45,778.5,135.0,3.25,10.95,630.5,733.61,592.5
2018,2,26,14,0,704.0,152.0,3.2,10.9,586.0,713.34,577.51
2018,2,26,14,15,690.5,149.5,3.2,10.75,559.0,714.45,580.13
2018,2,26,14,30,677.0,147.0,3.2,10.6,532.0,712.46,580.26
2018,2,26,14,45,525.0,170.5,3.15,10.45,458.0,620.62,509.25
2018,2,26,15,0,373.0,194.0,3.1,10.3,384.0,518.2,428.61
2018,2,26,15,15,289.0,154.5,3.1,10.3,294.5,409.79,343.12
2018,2,26,15,30,205.0,115.0,3.1,10.3,205.0,298.86,252.7
2018,2,26,15,45,102.5,72.5,3.15,9.55,117.5,168.26,142.42
2018,2,26,16,0,0.0,30.0,3.2,8.8,30.0,26.42,17.47
2018,2,26,16,15,0.0,27.0,3.1,8.3,27.0,23.77,15.25
2018,2,26,16,30,0.0,24.0,3.0,7.8,24.0,21.11,12.94
2018,2,26,16,45,0.0,19.5,2.9,7.35,19.5,17.14,9.42
2018,2,26,17,0,0.0,15.0,2.8,6.9,15.0,13.18,5.84
2018,2,26,17,15,0.0,12.0,2.7,6.45,12.0,10.54,3.35
2018,2,26,17,30,0.0,9.0,2.6,6.0,9.0,7.9,0.26
2018,2,26,17,45,10.0,5.5,2.5,5.55,5.5,10.9,0.0
2018,2,26,18,0,20.0,2.0,2.4,5.1,2.0,0.0,0.0
2018,2,26,18,15,10.0,1.0,2.35,4.85,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,3.3,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.35,3.25,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.7,3.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,3.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,3.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.15,3.25,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.3,3.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.15,3.05,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.0,2.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.85,2.7,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.7,2.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.7,2.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.7,2.2,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.7,2.1,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,1.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,1.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,1.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,1.55,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,1.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,1.2,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,0.75,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,0.5,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,0.3,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,0.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,-0.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,-0.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,-0.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,-0.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,-0.65,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,-0.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,-0.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,-0.35,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,0.2,0.0,0.0,0.0
2018,2,27,6,45,152.0,11.0,3.6,0.7,18.5,10.01,0.0
2018,2,27,7,0,304.0,22.0,3.9,1.2,37.0,18.85,0.0
2018,2,27,7,15,446.5,29.0,4.1,1.8,80.0,25.89,16.64
2018,2,27,7,30,589.0,36.0,4.3,2.4,123.0,31.27,22.85
2018,2,27,7,45,662.0,41.5,4.5,3.05,174.0,35.1,26.79
2018,2,27,8,0,735.0,47.0,4.7,3.7,225.0,38.97,30.53
2018,2,27,8,15,781.0,51.5,4.75,4.35,277.5,41.84,33.19
2018,2,27,8,30,827.0,56.0,4.8,5.0,330.0,44.68,35.72
2018,2,27,8,45,858.5,59.0,4.85,5.65,380.0,52.15,42.42
2018,2,27,9,0,890.0,62.0,4.9,6.3,430.0,54.54,44.38
2018,2,27,9,15,910.5,64.5,4.8,6.85,475.5,56.4,45.84
2018,2,27,9,30,931.0,67.0,4.7,7.4,521.0,72.97,45.91
2018,2,27,9,45,944.5,70.0,4.6,7.9,561.0,130.44,70.51
2018,2,27,10,0,958.0,73.0,4.5,8.4,601.0,188.79,111.9
2018,2,27,10,15,968.5,74.5,4.5,8.8,634.5,246.04,160.57
2018,2,27,10,30,979.0,76.0,4.5,9.2,668.0,303.32,212.76
2018,2,27,10,45,986.5,77.0,4.45,9.65,694.0,359.09,264.68
2018,2,27,11,0,994.0,78.0,4.4,10.1,720.0,414.09,315.51
2018,2,27,11,15,998.5,79.0,4.4,10.35,738.5,466.9,363.92
2018,2,27,11,30,1003.0,80.0,4.4,10.6,757.0,518.19,409.87
2018,2,27,11,45,1005.0,81.0,4.4,10.85,767.0,566.53,452.27
2018,2,27,12,0,1007.0,82.0,4.4,11.1,777.0,612.71,491.81
2018,2,27,12,15,1005.5,82.5,4.35,11.3,778.0,654.09,526.53
2018,2,27,12,30,1004.0,83.0,4.3,11.5,779.0,692.65,558.2
2018,2,27,12,45,999.0,84.5,4.2,11.65,771.5,727.02,585.76
2018,2,27,13,0,994.0,86.0,4.1,11.8,764.0,758.13,610.32
2018,2,27,13,15,988.5,85.0,4.0,11.9,747.5,782.97,629.55
2018,2,27,13,30,983.0,84.0,3.9,12.0,731.0,804.27,645.1
2018,2,27,13,45,975.0,83.0,3.75,12.05,707.0,820.12,656.58
2018,2,27,14,0,967.0,82.0,3.6,12.1,683.0,832.26,665.43
2018,2,27,14,15,952.0,81.5,3.45,12.1,650.0,835.87,668.27
2018,2,27,14,30,937.0,81.0,3.3,12.1,617.0,835.7,668.51
2018,2,27,14,45,930.5,77.5,3.1,12.05,582.0,835.06,668.37
2018,2,27,15,0,924.0,74.0,2.9,12.0,547.0,830.83,665.66
2018,2,27,15,15,904.5,71.5,2.9,12.0,503.5,814.02,655.02
2018,2,27,15,30,885.0,69.0,2.9,12.0,460.0,793.98,642.02
2018,2,27,15,45,856.5,66.0,2.35,11.45,411.5,770.3,623.83
2018,2,27,16,0,828.0,63.0,1.8,10.9,363.0,736.9,597.49
2018,2,27,16,15,781.0,59.0,1.65,9.85,310.5,685.91,561.42
2018,2,27,16,30,734.0,55.0,1.5,8.8,258.0,633.54,522.83
2018,2,27,16,45,671.0,50.0,1.35,7.75,207.0,567.58,471.51
2018,2,27,17,0,608.0,45.0,1.2,6.7,156.0,501.64,417.23
2018,2,27,17,15,502.5,37.5,1.25,6.15,110.0,414.75,341.47
2018,2,27,17,30,397.0,30.0,1.3,5.6,64.0,325.06,241.44
2018,2,27,17,45,227.5,18.5,1.4,5.1,35.0,151.72,0.0
2018,2,27,18,0,58.0,7.0,1.5,4.6,6.0,0.0,0.0
2018,2,27,18,15,29.0,3.5,1.5,4.4,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,1.25,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,1.45,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,28,6,45,29.0,10.0,2.2,3.55,11.5,9.1,0.0
2018,2,28,7,0,58.0,20.0,2.4,4.4,23.0,16.31,0.0
2018,2,28,7,15,94.5,37.5,2.6,5.05,49.0,29.89,20.14
2018,2,28,7,30,131.0,55.0,2.8,5.7,75.0,43.1,33.26
2018,2,28,7,45,153.5,74.5,3.0,6.3,106.0,57.28,46.65
2018,2,28,8,0,176.0,94.0,3.2,6.9,137.0,70.98,59.35
2018,2,28,8,15,198.5,113.0,3.25,7.4,171.5,83.89,71.08
2018,2,28,8,30,221.0,132.0,3.3,7.9,206.0,96.34,82.15
2018,2,28,8,45,152.0,139.5,3.35,8.4,194.0,105.84,90.35
2018,2,28,9,0,83.0,147.0,3.4,8.9,182.0,116.4,99.37
2018,2,28,9,15,55.5,166.5,3.4,9.3,191.0,129.76,110.77
2018,2,28,9,30,28.0,186.0,3.4,9.7,200.0,144.4,117.24
2018,2,28,9,45,34.5,203.5,3.45,10.05,222.0,161.87,130.47
2018,2,28,10,0,41.0,221.0,3.5,10.4,244.0,180.35,144.8
2018,2,28,10,15,163.5,239.5,3.5,10.65,338.0,217.57,169.86
2018,2,28,10,30,286.0,258.0,3.5,10.9,432.0,269.49,208.28
2018,2,28,10,45,446.0,227.0,3.55,11.1,511.0,311.67,239.64
2018,2,28,11,0,606.0,196.0,3.6,11.3,590.0,372.77,288.35
2018,2,28,11,15,681.0,174.5,3.6,11.3,628.5,419.59,328.51
2018,2,28,11,30,756.0,153.0,3.6,11.3,667.0,471.58,372.89
2018,2,28,11,45,778.0,146.5,3.6,11.3,681.5,515.12,410.52
2018,2,28,12,0,800.0,140.0,3.6,11.3,696.0,559.7,448.28
2018,2,28,12,15,584.0,220.0,3.6,11.15,626.5,541.26,435.15
2018,2,28,12,30,368.0,300.0,3.6,11.0,557.0,504.28,405.99
2018,2,28,12,45,306.5,311.5,3.6,10.9,524.0,494.15,398.7
2018,2,28,13,0,245.0,323.0,3.6,10.8,491.0,472.22,381.72
2018,2,28,13,15,170.5,313.0,3.6,10.65,429.0,422.63,342.63
2018,2,28,13,30,96.0,303.0,3.6,10.5,367.0,358.6,291.33
2018,2,28,13,45,90.0,293.0,3.55,10.35,351.5,350.23,285.39
2018,2,28,14,0,84.0,283.0,3.5,10.2,336.0,341.16,278.69
2018,2,28,14,15,107.5,269.5,3.45,10.1,334.0,350.66,287.76
2018,2,28,14,30,131.0,256.0,3.4,10.0,332.0,373.1,307.14
2018,2,28,14,45,151.0,241.0,3.3,9.85,323.0,378.37,312.79
2018,2,28,15,0,171.0,226.0,3.2,9.7,314.0,382.97,318.04
2018,2,28,15,15,133.0,201.0,3.2,9.7,266.0,328.48,273.85
2018,2,28,15,30,95.0,176.0,3.2,9.7,218.0,258.91,216.69
2018,2,28,15,45,60.5,148.5,2.9,9.35,174.5,202.46,169.46
2018,2,28,16,0,26.0,121.0,2.6,9.0,131.0,145.76,121.02
2018,2,28,16,15,13.5,77.5,2.4,8.75,82.5,80.61,65.08
2018,2,28,16,30,1.0,34.0,2.2,8.5,34.0,30.69,21.32
2018,2,28,16,45,0.5,24.5,2.0,8.25,24.5,21.91,13.59
2018,2,28,17,0,0.0,15.0,1.8,8.0,15.0,13.18,5.83
2018,2,28,17,15,0.0,10.5,1.8,7.85,10.5,9.21,2.23
2018,2,28,17,30,0.0,6.0,1.8,7.7,6.0,5.26,0.0
2018,2,28,17,45,0.0,3.5,1.85,7.55,3.5,3.18,0.0
2018,2,28,18,0,0.0,1.0,1.9,7.4,1.0,0.91,0.0
2018,2,28,18,15,0.0,0.5,1.9,7.4,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,7.25,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,7.15,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,7.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,7.3,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,7.7,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,8.05,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,8.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,8.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,8.7,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,8.85,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.35,9.2,1.5,1.36,0.0
2018,3,1,7,0,0.0,3.0,5.4,9.3,3.0,2.63,0.0
2018,3,1,7,15,0.0,5.5,5.45,9.4,5.5,4.82,0.0
2018,3,1,7,30,0.0,8.0,5.5,9.5,8.0,7.02,0.61
2018,3,1,7,45,0.0,11.5,5.5,9.65,11.5,10.1,3.49
2018,3,1,8,0,0.0,15.0,5.5,9.8,15.0,13.18,6.35
2018,3,1,8,15,0.0,19.5,5.35,9.9,19.5,17.15,9.99
2018,3,1,8,30,0.0,24.0,5.2,10.0,24.0,21.12,13.6
2018,3,1,8,45,0.0,42.0,5.0,10.1,42.0,37.04,27.99
2018,3,1,9,0,0.0,60.0,4.8,10.2,60.0,53.01,42.29
2018,3,1,9,15,10.0,89.5,4.85,10.4,94.5,78.77,65.18
2018,3,1,9,30,20.0,119.0,4.9,10.6,129.0,99.22,78.97
2018,3,1,9,45,10.0,88.5,4.9,10.8,93.5,79.24,61.73
2018,3,1,10,0,0.0,58.0,4.9,11.0,58.0,51.29,38.21
2018,3,1,10,15,0.5,68.5,4.9,11.05,69.0,60.73,46.11
2018,3,1,10,30,1.0,79.0,4.9,11.1,80.0,70.24,54.03
2018,3,1,10,45,13.5,143.5,4.85,11.15,152.5,129.52,103.3
2018,3,1,11,0,26.0,208.0,4.8,11.2,225.0,186.02,149.7
2018,3,1,11,15,61.5,257.5,4.8,11.2,299.0,243.63,196.38
2018,3,1,11,30,97.0,307.0,4.8,11.2,373.0,305.68,246.51
2018,3,1,11,45,124.5,308.0,4.8,11.2,394.0,329.18,265.76
2018,3,1,12,0,152.0,309.0,4.8,11.2,415.0,355.21,287.28
2018,3,1,12,15,408.0,252.0,4.85,11.1,538.0,470.89,382.62
2018,3,1,12,30,664.0,195.0,4.9,11.0,661.0,600.35,488.02
2018,3,1,12,45,427.0,255.5,4.95,10.9,554.0,528.08,430.05
2018,3,1,13,0,190.0,316.0,5.0,10.8,447.0,429.45,349.55
2018,3,1,13,15,228.5,310.0,5.05,10.7,464.5,461.38,376.88
2018,3,1,13,30,267.0,304.0,5.1,10.6,482.0,504.24,412.37
2018,3,1,13,45,355.5,269.0,5.2,10.5,498.0,546.79,449.32
2018,3,1,14,0,444.0,234.0,5.3,10.4,514.0,602.02,496.1
2018,3,1,14,15,374.0,239.5,5.25,10.25,468.0,552.09,456.62
2018,3,1,14,30,304.0,245.0,5.2,10.1,422.0,511.81,424.37
2018,3,1,14,45,270.5,232.0,5.2,9.95,382.0,478.02,398.15
2018,3,1,15,0,237.0,219.0,5.2,9.8,342.0,442.55,370.2
2018,3,1,15,15,311.0,189.5,5.2,9.8,337.5,472.26,397.7
2018,3,1,15,30,385.0,160.0,5.2,9.8,333.0,515.0,435.18
2018,3,1,15,45,318.0,147.5,5.05,9.8,280.5,432.57,367.73
2018,3,1,16,0,251.0,135.0,4.9,9.8,228.0,366.06,312.23
2018,3,1,16,15,183.0,104.0,4.8,9.5,167.0,274.77,235.37
2018,3,1,16,30,115.0,73.0,4.7,9.2,106.0,170.3,145.39
2018,3,1,16,45,325.0,61.5,4.55,8.85,129.0,337.11,291.04
2018,3,1,17,0,535.0,50.0,4.4,8.5,152.0,469.02,399.55
2018,3,1,17,15,293.0,37.0,4.45,8.25,90.5,278.22,233.52
2018,3,1,17,30,51.0,24.0,4.5,8.0,29.0,66.74,48.14
2018,3,1,17,45,25.5,13.0,4.55,7.75,15.5,32.83,0.0
2018,3,1,18,0,0.0,2.0,4.6,7.5,2.0,1.82,0.0
2018,3,1,18,15,0.0,1.0,4.75,7.45,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.9,7.4,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.0,7.35,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,7.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,7.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,7.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.3,7.3,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,7.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.4,7.4,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,7.6,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,7.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,7.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.25,7.7,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.05,7.6,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,7.35,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,6.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,6.3,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,2,6,45,36.0,10.0,1.4,3.8,12.5,9.1,0.0
2018,3,2,7,0,72.0,20.0,1.5,4.5,25.0,16.41,2.59
2018,3,2,7,15,87.0,36.0,1.75,5.0,47.0,28.86,19.73
2018,3,2,7,30,102.0,52.0,2.0,5.5,69.0,40.94,31.51
2018,3,2,7,45,65.0,67.5,2.2,6.0,79.5,54.4,44.19
2018,3,2,8,0,28.0,83.0,2.4,6.5,90.0,68.31,57.07
2018,3,2,8,15,72.5,100.5,2.6,6.9,124.0,78.72,66.53
2018,3,2,8,30,117.0,118.0,2.8,7.3,158.0,91.3,77.75
2018,3,2,8,45,183.0,113.5,2.95,7.7,187.0,83.43,70.36
2018,3,2,9,0,249.0,109.0,3.1,8.1,216.0,80.34,67.29
2018,3,2,9,15,251.0,137.0,3.3,8.3,254.0,98.13,82.98
2018,3,2,9,30,253.0,165.0,3.5,8.5,292.0,124.75,96.31
2018,3,2,9,45,190.0,136.5,3.7,8.7,236.0,117.88,87.59
2018,3,2,10,0,127.0,108.0,3.9,8.9,180.0,101.41,75.39
2018,3,2,10,15,64.5,102.0,3.95,9.0,138.5,98.03,75.44
2018,3,2,10,30,2.0,96.0,4.0,9.1,97.0,85.53,67.35
2018,3,2,10,45,49.5,184.5,4.05,9.15,217.0,171.59,138.12
2018,3,2,11,0,97.0,273.0,4.1,9.2,337.0,262.62,212.1
2018,3,2,11,15,131.5,296.5,4.15,9.2,385.5,301.77,243.83
2018,3,2,11,30,166.0,320.0,4.2,9.2,434.0,347.48,281.07
2018,3,2,11,45,103.0,306.0,4.2,9.2,377.0,316.71,256.96
2018,3,2,12,0,40.0,292.0,4.2,9.2,320.0,278.73,226.31
2018,3,2,12,15,66.0,305.0,4.25,9.2,351.5,310.22,252.36
2018,3,2,12,30,92.0,318.0,4.3,9.2,383.0,344.07,280.22
2018,3,2,12,45,52.0,253.0,4.35,9.15,289.5,264.94,216.12
2018,3,2,13,0,12.0,188.0,4.4,9.1,196.0,176.36,142.99
2018,3,2,13,15,7.0,154.5,4.4,9.0,159.0,143.1,115.54
2018,3,2,13,30,2.0,121.0,4.4,8.9,122.0,109.31,87.28
2018,3,2,13,45,1.0,94.5,4.4,8.8,95.0,84.59,66.55
2018,3,2,14,0,0.0,68.0,4.4,8.7,68.0,60.22,45.95
2018,3,2,14,15,0.0,71.5,4.35,8.6,71.5,63.31,48.71
2018,3,2,14,30,0.0,75.0,4.3,8.5,75.0,66.41,51.47
2018,3,2,14,45,76.5,113.5,4.25,8.4,153.5,178.88,149.99
2018,3,2,15,0,153.0,152.0,4.2,8.3,232.0,284.78,241.11
2018,3,2,15,15,326.0,145.5,4.2,8.3,299.0,450.06,381.63
2018,3,2,15,30,499.0,139.0,4.2,8.3,366.0,583.25,492.6
2018,3,2,15,45,279.0,137.0,3.85,7.95,261.5,389.56,331.89
2018,3,2,16,0,59.0,135.0,3.5,7.6,157.0,188.61,159.07
2018,3,2,16,15,47.5,98.5,3.35,7.4,114.5,137.67,115.93
2018,3,2,16,30,36.0,62.0,3.2,7.2,72.0,87.16,72.04
2018,3,2,16,45,35.5,53.5,3.05,6.95,62.0,78.07,63.98
2018,3,2,17,0,35.0,45.0,2.9,6.7,52.0,69.08,55.66
2018,3,2,17,15,31.0,34.0,2.9,6.6,39.0,54.51,42.04
2018,3,2,17,30,27.0,23.0,2.9,6.5,26.0,49.13,34.61
2018,3,2,17,45,15.0,13.0,2.95,6.4,14.5,26.4,0.0
2018,3,2,18,0,3.0,3.0,3.0,6.3,3.0,4.44,0.0
2018,3,2,18,15,1.5,1.5,3.05,6.2,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.2,5.65,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,5.35,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,5.05,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,4.75,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.15,3.3,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.2,3.8,2.0,0.0,0.0
2018,3,3,6,45,104.0,16.0,1.25,4.35,23.0,14.55,0.0
2018,3,3,7,0,201.0,30.0,1.3,4.9,44.0,23.74,8.87
2018,3,3,7,15,324.0,41.0,1.55,5.25,85.5,33.86,24.28
2018,3,3,7,30,447.0,52.0,1.8,5.6,127.0,41.76,32.31
2018,3,3,7,45,523.5,60.0,2.0,6.0,176.0,46.67,37.19
2018,3,3,8,0,600.0,68.0,2.2,6.4,225.0,51.53,41.79
2018,3,3,8,15,650.0,73.5,2.3,6.6,275.0,54.14,44.2
2018,3,3,8,30,700.0,79.0,2.4,6.8,325.0,56.75,46.49
2018,3,3,8,45,734.5,83.0,2.5,7.0,372.5,58.1,47.58
2018,3,3,9,0,769.0,87.0,2.6,7.2,420.0,65.52,54.13
2018,3,3,9,15,783.5,92.5,2.7,7.25,461.5,68.11,56.29
2018,3,3,9,30,798.0,98.0,2.8,7.3,503.0,98.62,61.22
2018,3,3,9,45,746.5,119.0,2.85,7.4,520.0,150.67,92.33
2018,3,3,10,0,695.0,140.0,2.9,7.5,537.0,203.82,136.09
2018,3,3,10,15,602.5,173.0,2.95,7.55,530.5,252.46,182.35
2018,3,3,10,30,510.0,206.0,3.0,7.6,524.0,289.9,219.92
2018,3,3,10,45,392.0,204.0,3.05,7.65,454.0,283.47,221.54
2018,3,3,11,0,274.0,202.0,3.1,7.7,384.0,266.46,212.77
2018,3,3,11,15,161.5,227.0,3.15,7.7,335.0,260.0,210.5
2018,3,3,11,30,49.0,252.0,3.2,7.7,286.0,239.98,195.32
2018,3,3,11,45,52.5,268.0,3.25,7.65,305.0,260.06,211.99
2018,3,3,12,0,56.0,284.0,3.3,7.6,324.0,280.85,229.1
2018,3,3,12,15,29.5,197.5,3.35,7.55,218.5,194.13,158.2
2018,3,3,12,30,3.0,111.0,3.4,7.5,113.0,100.41,79.88
2018,3,3,12,45,1.5,85.5,3.5,7.45,86.5,76.84,60.07
2018,3,3,13,0,0.0,60.0,3.6,7.4,60.0,53.16,39.95
2018,3,3,13,15,51.5,110.5,3.65,7.3,145.5,143.44,118.04
2018,3,3,13,30,103.0,161.0,3.7,7.2,231.0,233.62,194.74
2018,3,3,13,45,171.0,219.5,3.7,7.05,331.0,348.48,290.68
2018,3,3,14,0,239.0,278.0,3.7,6.9,431.0,480.73,398.11
2018,3,3,14,15,175.0,270.0,3.7,6.8,379.0,417.94,346.92
2018,3,3,14,30,111.0,262.0,3.7,6.7,327.0,351.76,292.81
2018,3,3,14,45,110.5,242.0,3.7,6.6,303.5,348.17,290.96
2018,3,3,15,0,110.0,222.0,3.7,6.5,280.0,330.34,277.34
2018,3,3,15,15,130.5,199.0,3.7,6.5,262.5,324.95,274.55
2018,3,3,15,30,151.0,176.0,3.7,6.5,245.0,318.25,270.63
2018,3,3,15,45,117.0,135.0,3.35,6.2,185.0,244.39,208.82
2018,3,3,16,0,83.0,94.0,3.0,5.9,125.0,169.78,145.16
2018,3,3,16,15,50.0,70.0,2.7,5.65,88.0,116.48,98.46
2018,3,3,16,30,17.0,46.0,2.4,5.4,51.0,55.27,43.89
2018,3,3,16,45,14.5,34.5,2.1,5.15,38.0,41.55,31.67
2018,3,3,17,0,12.0,23.0,1.8,4.9,25.0,29.05,20.37
2018,3,3,17,15,30.5,22.0,1.7,4.6,25.5,46.24,35.4
2018,3,3,17,30,49.0,21.0,1.6,4.3,26.0,70.03,52.99
2018,3,3,17,45,63.5,15.5,1.5,4.0,18.0,67.74,0.0
2018,3,3,18,0,78.0,10.0,1.4,3.7,10.0,53.77,0.0
2018,3,3,18,15,39.0,5.0,1.45,3.55,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.55,1.65,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,0.55,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,3,4,6,15,12.5,1.5,0.3,1.75,1.0,0.0,0.0
2018,3,4,6,30,25.0,3.0,0.2,1.9,2.0,0.0,0.0
2018,3,4,6,45,186.5,15.0,0.15,2.05,27.5,13.64,0.0
2018,3,4,7,0,348.0,27.0,0.1,2.2,53.0,22.7,10.25
2018,3,4,7,15,465.0,35.0,0.1,2.4,98.0,28.31,19.91
2018,3,4,7,30,582.0,43.0,0.1,2.6,143.0,37.07,28.64
2018,3,4,7,45,648.0,49.0,0.15,2.8,194.0,41.1,32.7
2018,3,4,8,0,714.0,55.0,0.2,3.0,245.0,45.12,36.56
2018,3,4,8,15,747.5,60.5,0.25,3.3,294.5,48.5,39.66
2018,3,4,8,30,781.0,66.0,0.3,3.6,344.0,51.78,42.58
2018,3,4,8,45,688.0,90.0,0.4,3.85,359.5,62.73,52.47
2018,3,4,9,0,595.0,114.0,0.5,4.1,375.0,77.7,65.86
2018,3,4,9,15,747.0,94.0,0.55,4.35,455.0,62.19,51.49
2018,3,4,9,30,899.0,74.0,0.6,4.6,535.0,96.72,55.76
2018,3,4,9,45,912.5,77.0,0.65,4.9,574.5,152.93,87.06
2018,3,4,10,0,926.0,80.0,0.7,5.2,614.0,210.02,130.93
2018,3,4,10,15,940.0,80.5,0.8,6.1,647.5,265.95,179.1
2018,3,4,10,30,954.0,81.0,0.9,7.0,681.0,322.26,229.55
2018,3,4,10,45,965.0,80.5,0.95,7.85,707.5,376.94,278.74
2018,3,4,11,0,976.0,80.0,1.0,8.7,734.0,431.16,326.6
2018,3,4,11,15,981.0,80.5,1.05,9.15,752.0,483.04,371.89
2018,3,4,11,30,986.0,81.0,1.1,9.6,770.0,533.45,414.68
2018,3,4,11,45,988.5,81.0,1.15,10.05,779.5,580.45,453.61
2018,3,4,12,0,991.0,81.0,1.2,10.5,789.0,625.31,489.8
2018,3,4,12,15,989.0,82.5,1.25,10.65,790.0,666.62,522.92
2018,3,4,12,30,987.0,84.0,1.3,10.8,791.0,705.15,553.26
2018,3,4,12,45,982.5,85.5,1.3,10.95,783.5,739.11,579.2
2018,3,4,13,0,978.0,87.0,1.3,11.1,776.0,769.88,602.3
2018,3,4,13,15,974.5,86.0,1.35,11.15,761.0,795.51,620.94
2018,3,4,13,30,971.0,85.0,1.4,11.2,746.0,817.73,637.33
2018,3,4,13,45,965.0,83.5,1.45,11.25,722.5,834.01,649.71
2018,3,4,14,0,959.0,82.0,1.5,11.3,699.0,846.65,659.77
2018,3,4,14,15,949.5,81.0,1.55,11.2,668.5,853.44,666.3
2018,3,4,14,30,940.0,80.0,1.6,11.1,638.0,856.55,670.5
2018,3,4,14,45,927.0,78.0,1.6,11.05,600.5,852.03,668.83
2018,3,4,15,0,914.0,76.0,1.6,11.0,563.0,843.94,664.84
2018,3,4,15,15,895.0,73.5,1.6,11.0,519.5,826.93,654.52
