Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,7,0,352.0,74.0,3.2,10.0,155.0,55.12,44.29
2018,4,4,7,15,370.5,90.5,3.15,10.5,195.0,65.98,54.16
2018,4,4,7,30,389.0,107.0,3.1,11.0,235.0,76.33,63.33
2018,4,4,7,45,494.5,110.5,3.1,11.45,301.5,77.72,64.32
2018,4,4,8,0,600.0,114.0,3.1,11.9,368.0,78.87,65.04
2018,4,4,8,15,634.0,120.5,3.1,12.45,418.0,80.76,66.36
2018,4,4,8,30,668.0,127.0,3.1,13.0,468.0,82.56,67.56
2018,4,4,8,45,715.0,127.0,3.05,13.55,522.5,85.24,69.53
2018,4,4,9,0,762.0,127.0,3.0,14.1,577.0,132.67,78.45
2018,4,4,9,15,787.0,127.5,3.0,14.55,621.5,190.14,117.06
2018,4,4,9,30,812.0,128.0,3.0,15.0,666.0,242.31,158.4
2018,4,4,9,45,709.0,174.5,3.0,15.45,662.5,294.06,207.33
2018,4,4,10,0,606.0,221.0,3.0,15.9,659.0,342.13,252.44
2018,4,4,10,15,647.5,216.0,3.05,16.25,701.0,390.5,293.18
2018,4,4,10,30,689.0,211.0,3.1,16.6,743.0,442.7,336.66
2018,4,4,10,45,731.0,200.0,3.15,16.9,779.0,493.78,378.87
2018,4,4,11,0,773.0,189.0,3.2,17.2,815.0,547.7,422.54
2018,4,4,11,15,662.5,246.0,3.2,17.4,789.5,575.82,445.23
2018,4,4,11,30,552.0,303.0,3.2,17.6,764.0,593.87,459.0
2018,4,4,11,45,654.0,256.0,3.2,17.75,806.5,650.79,503.45
2018,4,4,12,0,756.0,209.0,3.2,17.9,849.0,712.99,551.16
2018,4,4,12,15,846.5,163.5,3.2,17.9,879.0,770.17,595.03
2018,4,4,12,30,937.0,118.0,3.2,17.9,909.0,825.97,635.87
2018,4,4,12,45,936.0,116.0,3.2,17.9,899.5,856.12,656.8
2018,4,4,13,0,935.0,114.0,3.2,17.9,890.0,883.23,675.81
2018,4,4,13,15,848.0,151.0,3.25,17.65,844.0,880.59,675.19
2018,4,4,13,30,761.0,188.0,3.3,17.4,798.0,870.57,669.77
2018,4,4,13,45,603.0,245.5,3.35,17.2,719.5,807.87,624.79
2018,4,4,14,0,445.0,303.0,3.4,17.0,641.0,735.65,571.2
2018,4,4,14,15,429.0,290.5,3.45,16.8,605.5,719.67,561.74
2018,4,4,14,30,413.0,278.0,3.5,16.6,570.0,701.12,549.98
2018,4,4,14,45,406.0,266.5,3.55,16.45,541.0,689.54,543.36
2018,4,4,15,0,399.0,255.0,3.6,16.3,512.0,659.71,523.54
2018,4,4,15,15,316.5,252.5,3.6,16.3,447.5,584.99,467.13
2018,4,4,15,30,234.0,250.0,3.6,16.3,383.0,492.88,396.62
2018,4,4,15,45,220.0,229.0,3.5,15.7,345.5,458.24,371.95
2018,4,4,16,0,206.0,208.0,3.4,15.1,308.0,422.73,345.9
2018,4,4,16,15,182.5,184.5,3.25,14.65,266.0,375.01,309.13
2018,4,4,16,30,159.0,161.0,3.1,14.2,224.0,327.0,271.4
2018,4,4,16,45,154.0,140.0,3.0,13.7,194.0,297.69,248.69
2018,4,4,17,0,149.0,119.0,2.9,13.2,164.0,267.77,224.71
2018,4,4,17,15,117.5,97.5,2.7,12.55,128.5,216.15,181.15
2018,4,4,17,30,86.0,76.0,2.5,11.9,93.0,165.52,137.31
2018,4,4,17,45,61.0,56.0,2.3,11.25,66.5,123.01,99.51
2018,4,4,18,0,36.0,36.0,2.1,10.6,40.0,80.62,60.12
2018,4,4,18,15,24.5,21.0,2.2,10.35,23.0,48.3,0.0
2018,4,4,18,30,13.0,6.0,2.3,10.1,6.0,12.92,0.0
2018,4,4,18,45,6.5,3.0,2.35,9.9,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,5,5,45,4.5,3.0,2.0,8.35,3.0,0.0,0.0
2018,4,5,6,0,9.0,6.0,2.1,8.8,6.0,5.46,0.0
2018,4,5,6,15,4.5,11.0,2.25,9.2,11.0,9.86,2.07
2018,4,5,6,30,0.0,16.0,2.4,9.6,16.0,14.06,6.79
2018,4,5,6,45,0.0,21.0,2.55,10.0,21.0,18.47,11.01
2018,4,5,7,0,0.0,26.0,2.7,10.4,26.0,22.88,15.14
2018,4,5,7,15,4.0,41.0,2.7,10.55,42.5,36.17,27.26
2018,4,5,7,30,8.0,56.0,2.7,10.7,59.0,49.49,39.28
2018,4,5,7,45,17.5,98.5,2.7,10.9,106.0,82.08,68.36
2018,4,5,8,0,27.0,141.0,2.7,11.1,153.0,112.37,94.92
2018,4,5,8,15,66.5,177.5,2.75,11.75,211.0,137.19,116.06
2018,4,5,8,30,106.0,214.0,2.8,12.4,269.0,152.08,128.25
2018,4,5,8,45,98.0,223.5,2.85,13.0,278.0,169.7,135.44
2018,4,5,9,0,90.0,233.0,2.9,13.6,287.0,185.43,145.19
2018,4,5,9,15,172.5,246.5,2.85,14.1,358.5,205.89,156.66
2018,4,5,9,30,255.0,260.0,2.8,14.6,430.0,235.7,176.63
2018,4,5,9,45,137.0,242.5,2.75,15.15,334.5,222.81,171.37
2018,4,5,10,0,19.0,225.0,2.7,15.7,239.0,197.78,155.13
2018,4,5,10,15,19.5,242.5,2.65,15.9,257.5,214.35,168.1
2018,4,5,10,30,20.0,260.0,2.6,16.1,276.0,231.15,181.06
2018,4,5,10,45,18.0,261.5,2.55,16.3,276.0,233.91,182.96
2018,4,5,11,0,16.0,263.0,2.5,16.5,276.0,236.34,184.62
2018,4,5,11,15,40.0,310.5,2.6,16.55,344.0,289.14,225.87
2018,4,5,11,30,64.0,358.0,2.7,16.6,412.0,348.41,271.6
2018,4,5,11,45,55.5,359.0,2.8,16.65,406.0,350.66,273.14
2018,4,5,12,0,47.0,360.0,2.9,16.7,400.0,352.03,274.18
2018,4,5,12,15,33.0,322.0,3.05,16.45,350.0,313.71,245.06
2018,4,5,12,30,19.0,284.0,3.2,16.2,300.0,268.1,209.93
2018,4,5,12,45,14.5,250.0,3.35,16.0,262.0,235.53,184.77
2018,4,5,13,0,10.0,216.0,3.5,15.8,224.0,202.1,158.61
2018,4,5,13,15,13.5,244.5,3.5,15.55,255.5,232.25,182.98
2018,4,5,13,30,17.0,273.0,3.5,15.3,287.0,263.31,207.89
2018,4,5,13,45,14.5,255.5,3.5,15.0,267.0,246.11,194.65
2018,4,5,14,0,12.0,238.0,3.5,14.7,247.0,228.54,181.15
2018,4,5,14,15,9.0,217.5,3.4,14.35,224.0,207.31,164.6
2018,4,5,14,30,6.0,197.0,3.3,14.0,201.0,185.77,147.67
2018,4,5,14,45,4.0,178.0,3.2,13.65,180.5,166.38,132.38
2018,4,5,15,0,2.0,159.0,3.1,13.3,160.0,146.83,116.8
2018,4,5,15,15,1.0,143.5,3.1,13.3,144.0,131.49,104.46
2018,4,5,15,30,0.0,128.0,3.1,13.3,128.0,116.07,91.96
2018,4,5,15,45,2.5,136.5,2.8,12.65,137.5,127.64,102.24
2018,4,5,16,0,5.0,145.0,2.5,12.0,147.0,140.15,113.35
2018,4,5,16,15,19.5,146.0,2.3,11.75,154.0,156.31,127.92
2018,4,5,16,30,34.0,147.0,2.1,11.5,161.0,186.46,154.08
2018,4,5,16,45,29.0,129.0,1.95,11.25,139.5,164.18,135.65
2018,4,5,17,0,24.0,111.0,1.8,11.0,118.0,141.97,117.04
2018,4,5,17,15,14.0,88.5,1.7,10.8,92.5,99.62,80.7
2018,4,5,17,30,4.0,66.0,1.6,10.6,67.0,68.58,53.53
2018,4,5,17,45,2.0,48.0,1.5,10.45,48.5,49.13,36.24
2018,4,5,18,0,0.0,30.0,1.4,10.3,30.0,28.66,17.73
2018,4,5,18,15,6.5,18.0,1.3,10.2,18.0,23.62,0.0
2018,4,5,18,30,13.0,6.0,1.2,10.1,6.0,12.94,0.0
2018,4,5,18,45,6.5,3.0,1.1,10.0,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.75,10.35,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.9,10.5,3.0,2.73,0.0
2018,4,6,6,15,0.0,4.5,2.1,10.6,4.5,3.94,0.0
2018,4,6,6,30,0.0,6.0,2.3,10.7,6.0,5.26,0.0
2018,4,6,6,45,0.0,7.5,2.5,10.85,7.5,6.58,0.27
2018,4,6,7,0,0.0,9.0,2.7,11.0,9.0,7.9,1.52
2018,4,6,7,15,0.0,11.5,2.85,11.2,11.5,10.1,3.54
2018,4,6,7,30,0.0,14.0,3.0,11.4,14.0,12.31,5.53
2018,4,6,7,45,0.0,27.0,3.2,11.65,27.0,23.78,15.87
2018,4,6,8,0,0.0,40.0,3.4,11.9,40.0,35.28,26.12
2018,4,6,8,15,0.0,36.5,3.4,12.25,36.5,32.2,23.22
2018,4,6,8,30,0.0,33.0,3.4,12.6,33.0,29.12,20.35
2018,4,6,8,45,0.0,48.5,3.45,12.95,48.5,42.86,30.81
2018,4,6,9,0,0.0,64.0,3.5,13.3,64.0,56.64,42.25
2018,4,6,9,15,0.0,51.0,3.5,13.65,51.0,45.12,32.4
2018,4,6,9,30,0.0,38.0,3.5,14.0,38.0,33.62,22.63
2018,4,6,9,45,0.0,48.5,3.55,14.35,48.5,42.95,30.34
2018,4,6,10,0,0.0,59.0,3.6,14.7,59.0,52.3,37.99
2018,4,6,10,15,0.0,83.5,3.6,14.9,83.5,74.13,55.91
2018,4,6,10,30,0.0,108.0,3.6,15.1,108.0,95.63,73.39
2018,4,6,10,45,2.5,136.5,3.55,15.3,138.5,121.53,94.29
2018,4,6,11,0,5.0,165.0,3.5,15.5,169.0,147.73,115.28
2018,4,6,11,15,7.0,186.5,3.55,15.55,192.5,168.01,131.46
2018,4,6,11,30,9.0,208.0,3.6,15.6,216.0,188.66,147.88
2018,4,6,11,45,10.5,222.0,3.6,15.7,231.0,202.84,159.07
2018,4,6,12,0,12.0,236.0,3.6,15.8,246.0,217.32,170.48
2018,4,6,12,15,13.0,246.0,3.6,15.85,257.0,228.17,179.05
2018,4,6,12,30,14.0,256.0,3.6,15.9,268.0,239.23,187.79
2018,4,6,12,45,12.0,236.5,3.6,15.95,246.5,221.37,173.7
2018,4,6,13,0,10.0,217.0,3.6,16.0,225.0,203.06,159.27
2018,4,6,13,15,9.0,202.5,3.6,16.0,209.5,189.78,148.86
2018,4,6,13,30,8.0,188.0,3.6,16.0,194.0,176.25,138.21
2018,4,6,13,45,7.0,174.0,3.6,16.0,179.5,162.98,127.73
2018,4,6,14,0,6.0,160.0,3.6,16.0,165.0,149.52,117.07
2018,4,6,14,15,6.0,161.0,3.5,15.95,165.5,150.85,118.37
2018,4,6,14,30,6.0,162.0,3.4,15.9,166.0,152.25,119.73
2018,4,6,14,45,5.5,154.5,3.25,15.85,158.0,145.14,114.2
2018,4,6,15,0,5.0,147.0,3.1,15.8,150.0,137.98,108.65
2018,4,6,15,15,17.0,164.0,3.1,15.8,174.0,166.44,132.66
2018,4,6,15,30,29.0,181.0,3.1,15.8,198.0,208.38,167.5
2018,4,6,15,45,47.0,182.5,2.8,15.6,207.0,229.28,185.58
2018,4,6,16,0,65.0,184.0,2.5,15.4,216.0,250.76,204.12
2018,4,6,16,15,76.5,170.5,2.45,15.3,204.0,248.29,203.22
2018,4,6,16,30,88.0,157.0,2.4,15.2,192.0,245.42,201.99
2018,4,6,16,45,45.5,105.0,2.35,15.05,123.0,146.44,119.72
2018,4,6,17,0,3.0,53.0,2.3,14.9,54.0,49.19,36.55
2018,4,6,17,15,6.5,48.0,2.1,14.75,49.5,47.36,35.16
2018,4,6,17,30,10.0,43.0,1.9,14.6,45.0,45.3,33.31
2018,4,6,17,45,6.0,34.0,1.75,14.4,35.0,34.18,23.32
2018,4,6,18,0,2.0,25.0,1.6,14.2,25.0,23.36,13.31
2018,4,6,18,15,1.0,13.0,1.65,14.15,13.0,12.06,0.0
2018,4,6,18,30,0.0,1.0,1.7,14.1,1.0,0.91,0.0
2018,4,6,18,45,0.0,0.5,1.75,14.1,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,7,5,45,0.0,5.5,3.4,12.15,5.5,5.0,0.0
2018,4,7,6,0,0.0,11.0,3.3,12.1,11.0,9.68,0.0
2018,4,7,6,15,0.0,24.5,3.4,12.2,24.5,21.57,12.0
2018,4,7,6,30,0.0,38.0,3.5,12.3,38.0,33.17,23.53
2018,4,7,6,45,5.0,60.0,3.6,12.45,61.0,51.21,40.08
2018,4,7,7,0,10.0,82.0,3.7,12.6,84.0,68.96,56.25
2018,4,7,7,15,56.0,108.0,3.85,12.75,126.5,86.5,71.97
2018,4,7,7,30,102.0,134.0,4.0,12.9,169.0,101.26,84.96
2018,4,7,7,45,118.0,157.5,4.1,13.05,204.5,116.87,98.46
2018,4,7,8,0,134.0,181.0,4.2,13.2,240.0,131.96,111.3
2018,4,7,8,15,188.0,202.0,4.2,13.45,295.0,145.44,122.52
2018,4,7,8,30,242.0,223.0,4.2,13.7,350.0,149.18,125.22
2018,4,7,8,45,243.0,243.0,4.2,13.95,380.0,166.86,129.84
2018,4,7,9,0,244.0,263.0,4.2,14.2,410.0,198.94,149.89
2018,4,7,9,15,214.0,274.5,4.2,14.55,410.0,231.55,175.46
2018,4,7,9,30,184.0,286.0,4.2,14.9,410.0,250.7,191.89
2018,4,7,9,45,177.5,310.5,4.2,15.2,435.5,281.07,216.8
2018,4,7,10,0,171.0,335.0,4.2,15.5,461.0,311.27,241.46
2018,4,7,10,15,255.0,340.0,4.25,15.7,536.0,353.59,273.9
2018,4,7,10,30,339.0,345.0,4.3,15.9,611.0,412.46,319.92
2018,4,7,10,45,291.5,368.0,4.35,16.1,601.0,431.72,336.35
2018,4,7,11,0,244.0,391.0,4.4,16.3,591.0,446.65,348.69
2018,4,7,11,15,171.5,378.0,4.5,16.4,520.0,417.21,326.7
2018,4,7,11,30,99.0,365.0,4.6,16.5,449.0,376.37,295.13
2018,4,7,11,45,83.5,363.5,4.7,16.55,434.5,373.44,293.05
2018,4,7,12,0,68.0,362.0,4.8,16.6,420.0,368.89,289.49
2018,4,7,12,15,73.5,379.5,4.9,16.6,442.5,395.22,310.14
2018,4,7,12,30,79.0,397.0,5.0,16.6,465.0,422.47,331.38
2018,4,7,12,45,101.0,360.5,5.05,16.55,446.0,420.92,331.39
2018,4,7,13,0,123.0,324.0,5.1,16.5,427.0,412.65,326.47
2018,4,7,13,15,126.0,320.0,5.15,16.45,424.0,419.22,332.22
2018,4,7,13,30,129.0,316.0,5.2,16.4,421.0,425.34,337.64
2018,4,7,13,45,155.0,332.0,5.25,16.3,454.0,472.0,374.93
2018,4,7,14,0,181.0,348.0,5.3,16.2,487.0,519.88,412.92
2018,4,7,14,15,186.0,333.0,5.3,16.0,471.0,516.21,411.34
2018,4,7,14,30,191.0,318.0,5.3,15.8,455.0,511.51,409.19
2018,4,7,14,45,237.0,299.5,5.3,15.55,460.5,556.69,446.68
2018,4,7,15,0,283.0,281.0,5.3,15.3,466.0,584.48,470.93
2018,4,7,15,15,377.0,242.0,5.3,15.3,470.5,631.02,510.98
2018,4,7,15,30,471.0,203.0,5.3,15.3,475.0,692.18,561.56
2018,4,7,15,45,495.0,180.5,5.15,14.7,445.0,686.71,560.45
2018,4,7,16,0,519.0,158.0,5.0,14.1,415.0,677.9,557.07
2018,4,7,16,15,517.0,141.0,4.85,13.7,374.0,649.52,537.37
2018,4,7,16,30,515.0,124.0,4.7,13.3,333.0,618.86,515.35
2018,4,7,16,45,496.5,106.5,4.5,12.9,285.5,571.63,479.3
2018,4,7,17,0,478.0,89.0,4.3,12.5,238.0,523.14,441.25
2018,4,7,17,15,432.0,76.5,3.9,11.95,192.0,459.5,389.02
2018,4,7,17,30,386.0,64.0,3.5,11.4,146.0,397.61,336.09
2018,4,7,17,45,303.0,54.0,3.1,10.85,107.5,316.17,264.23
2018,4,7,18,0,220.0,44.0,2.7,10.3,69.0,241.87,194.22
2018,4,7,18,15,123.5,27.0,2.55,9.95,39.5,140.66,51.99
2018,4,7,18,30,27.0,10.0,2.4,9.6,10.0,24.73,0.0
2018,4,7,18,45,13.5,5.0,2.25,9.25,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,8,5,45,56.5,11.0,1.55,7.0,14.0,10.01,0.0
2018,4,8,6,0,113.0,22.0,1.6,7.5,28.0,17.42,0.0
2018,4,8,6,15,236.5,36.5,1.95,8.05,66.5,28.55,18.47
2018,4,8,6,30,360.0,51.0,2.3,8.6,105.0,39.38,29.52
2018,4,8,6,45,449.0,60.5,2.6,9.15,155.0,47.62,37.45
2018,4,8,7,0,538.0,70.0,2.9,9.7,205.0,53.53,43.0
2018,4,8,7,15,596.0,77.0,3.0,10.05,258.5,57.05,46.21
2018,4,8,7,30,654.0,84.0,3.1,10.4,312.0,60.48,49.2
2018,4,8,7,45,695.0,89.0,3.2,10.75,365.5,62.17,50.52
2018,4,8,8,0,736.0,94.0,3.3,11.1,419.0,63.83,51.76
2018,4,8,8,15,764.0,98.0,3.25,11.55,470.0,64.61,52.18
2018,4,8,8,30,792.0,102.0,3.2,12.0,521.0,72.42,58.8
2018,4,8,8,45,811.5,106.0,3.2,12.4,568.5,94.86,59.62
2018,4,8,9,0,831.0,110.0,3.2,12.8,616.0,147.98,85.36
2018,4,8,9,15,849.5,111.5,3.15,13.2,659.0,201.37,123.58
2018,4,8,9,30,868.0,113.0,3.1,13.6,702.0,256.67,169.58
2018,4,8,9,45,883.0,113.0,3.05,14.0,739.5,318.29,223.33
2018,4,8,10,0,898.0,113.0,3.0,14.4,777.0,373.53,272.5
2018,4,8,10,15,905.5,115.0,3.0,14.7,807.0,428.15,320.97
2018,4,8,10,30,913.0,117.0,3.0,15.0,837.0,482.46,368.05
2018,4,8,10,45,917.5,119.5,3.0,15.3,860.0,535.22,412.64
2018,4,8,11,0,922.0,122.0,3.0,15.6,883.0,586.97,455.1
2018,4,8,11,15,925.0,123.0,3.0,15.85,897.5,635.43,493.98
2018,4,8,11,30,928.0,124.0,3.0,16.1,912.0,682.31,530.6
2018,4,8,11,45,928.5,124.5,3.0,16.35,918.0,725.33,563.49
2018,4,8,12,0,929.0,125.0,3.0,16.6,924.0,766.18,594.04
2018,4,8,12,15,929.0,125.0,3.0,16.75,923.0,803.86,621.31
2018,4,8,12,30,929.0,125.0,3.0,16.9,922.0,838.99,645.52
2018,4,8,12,45,927.5,123.5,3.0,17.1,912.0,868.79,665.8
2018,4,8,13,0,926.0,122.0,3.0,17.3,902.0,895.59,683.99
2018,4,8,13,15,921.5,121.0,2.95,17.35,884.0,917.18,698.64
2018,4,8,13,30,917.0,120.0,2.9,17.4,866.0,935.45,711.1
2018,4,8,13,45,910.0,118.5,2.85,17.5,840.0,947.57,719.33
2018,4,8,14,0,903.0,117.0,2.8,17.6,814.0,956.18,725.34
2018,4,8,14,15,893.5,115.0,2.8,17.6,781.5,958.44,727.92
2018,4,8,14,30,884.0,113.0,2.8,17.6,749.0,957.17,728.32
2018,4,8,14,45,871.5,110.5,2.75,17.55,710.0,958.51,730.41
2018,4,8,15,0,859.0,108.0,2.7,17.5,671.0,947.16,723.96
2018,4,8,15,15,842.0,105.5,2.7,17.5,626.5,928.28,712.88
2018,4,8,15,30,825.0,103.0,2.7,17.5,582.0,906.25,699.72
2018,4,8,15,45,801.0,100.0,2.65,17.25,533.0,874.29,679.84
2018,4,8,16,0,777.0,97.0,2.6,17.0,484.0,839.75,658.01
2018,4,8,16,15,743.0,93.0,2.45,16.6,431.5,798.58,630.74
2018,4,8,16,30,709.0,89.0,2.3,16.2,379.0,750.84,598.18
2018,4,8,16,45,661.5,83.5,2.15,15.75,325.0,688.83,554.29
2018,4,8,17,0,614.0,78.0,2.0,15.3,271.0,626.83,509.02
2018,4,8,17,15,545.0,71.0,1.9,14.45,218.5,546.75,448.79
2018,4,8,17,30,476.0,64.0,1.8,13.6,166.0,468.79,387.11
2018,4,8,17,45,371.5,53.0,1.7,12.7,119.5,364.27,299.89
2018,4,8,18,0,267.0,42.0,1.6,11.8,73.0,269.66,215.56
2018,4,8,18,15,154.5,26.0,1.65,11.35,42.0,159.43,72.22
2018,4,8,18,30,42.0,10.0,1.7,10.9,11.0,33.48,0.0
2018,4,8,18,45,21.0,5.0,1.7,10.45,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,9,5,45,14.0,9.5,1.25,6.9,10.5,8.64,0.0
2018,4,9,6,0,28.0,19.0,1.2,7.3,21.0,16.05,0.0
2018,4,9,6,15,73.0,37.5,1.55,7.95,47.5,30.73,20.67
2018,4,9,6,30,118.0,56.0,1.9,8.6,74.0,43.8,33.55
2018,4,9,6,45,141.0,75.0,2.25,9.3,105.0,57.61,46.46
2018,4,9,7,0,164.0,94.0,2.6,10.0,136.0,70.95,58.66
2018,4,9,7,15,206.0,114.5,2.6,10.5,179.0,84.91,71.15
2018,4,9,7,30,248.0,135.0,2.6,11.0,222.0,98.36,82.91
2018,4,9,7,45,279.5,153.5,2.65,11.5,266.5,109.97,92.8
2018,4,9,8,0,311.0,172.0,2.7,12.0,311.0,121.12,102.11
2018,4,9,8,15,307.5,194.5,2.65,12.6,345.0,133.9,112.64
2018,4,9,8,30,304.0,217.0,2.6,13.2,379.0,146.03,122.45
2018,4,9,8,45,284.0,243.0,2.55,13.75,405.0,171.44,131.24
2018,4,9,9,0,264.0,269.0,2.5,14.3,431.0,207.39,154.89
2018,4,9,9,15,345.0,265.5,2.5,14.9,492.0,238.55,174.31
2018,4,9,9,30,426.0,262.0,2.5,15.5,553.0,270.06,196.35
2018,4,9,9,45,590.0,219.0,2.45,16.1,644.5,311.59,225.61
2018,4,9,10,0,754.0,176.0,2.4,16.7,736.0,368.13,269.12
2018,4,9,10,15,814.0,158.5,2.35,17.15,784.5,426.88,317.76
2018,4,9,10,30,874.0,141.0,2.3,17.6,833.0,484.55,365.1
2018,4,9,10,45,881.5,141.0,2.3,18.05,855.5,536.07,407.35
2018,4,9,11,0,889.0,141.0,2.3,18.5,878.0,586.94,447.8
2018,4,9,11,15,894.0,141.0,2.2,18.8,893.0,635.57,485.18
2018,4,9,11,30,899.0,141.0,2.1,19.1,908.0,681.71,519.56
2018,4,9,11,45,897.0,142.5,2.05,19.45,912.5,722.92,549.53
2018,4,9,12,0,895.0,144.0,2.0,19.8,917.0,761.86,577.1
2018,4,9,12,15,901.0,140.0,2.0,20.0,917.0,799.52,603.82
2018,4,9,12,30,907.0,136.0,2.0,20.2,917.0,834.96,627.29
2018,4,9,12,45,910.5,131.5,1.95,20.45,908.5,865.5,646.71
2018,4,9,13,0,914.0,127.0,1.9,20.7,900.0,893.23,664.16
2018,4,9,13,15,884.5,137.5,1.8,20.85,873.0,904.2,670.16
2018,4,9,13,30,855.0,148.0,1.7,21.0,846.0,920.1,679.57
2018,4,9,13,45,678.5,218.0,1.65,21.2,761.5,858.48,637.95
2018,4,9,14,0,502.0,288.0,1.6,21.4,677.0,779.68,581.29
2018,4,9,14,15,506.5,272.0,1.4,21.5,651.0,778.87,580.8
2018,4,9,14,30,511.0,256.0,1.2,21.6,625.0,775.46,577.63
2018,4,9,14,45,469.5,254.5,1.05,21.7,580.0,742.03,553.6
2018,4,9,15,0,428.0,253.0,0.9,21.8,535.0,706.37,528.26
2018,4,9,15,15,435.5,232.0,0.9,21.8,502.5,693.28,521.67
2018,4,9,15,30,443.0,211.0,0.9,21.8,470.0,677.62,513.06
2018,4,9,15,45,474.0,183.5,0.45,21.85,439.5,673.28,507.18
2018,4,9,16,0,505.0,156.0,0.0,21.9,409.0,665.14,499.03
2018,4,9,16,15,508.0,137.0,0.15,21.5,369.0,638.76,484.97
2018,4,9,16,30,511.0,118.0,0.3,21.1,329.0,609.76,469.05
2018,4,9,16,45,395.5,114.0,0.45,20.75,264.0,498.85,391.57
2018,4,9,17,0,280.0,110.0,0.6,20.4,199.0,375.6,300.62
2018,4,9,17,15,297.5,90.0,0.75,19.4,169.0,375.1,303.01
2018,4,9,17,30,315.0,70.0,0.9,18.4,139.0,354.66,287.76
2018,4,9,17,45,188.0,54.5,1.0,17.45,92.5,220.11,177.93
2018,4,9,18,0,61.0,39.0,1.1,16.5,46.0,98.89,75.38
2018,4,9,18,15,37.0,24.0,1.2,15.95,27.5,61.17,27.79
2018,4,9,18,30,13.0,9.0,1.3,15.4,9.0,15.75,0.0
2018,4,9,18,45,6.5,4.5,1.4,14.85,4.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,10,5,45,0.0,5.0,2.25,10.55,5.0,4.55,0.0
2018,4,10,6,0,0.0,10.0,2.3,10.7,10.0,8.79,0.0
2018,4,10,6,15,0.0,21.5,2.4,11.1,21.5,18.93,10.54
2018,4,10,6,30,0.0,33.0,2.5,11.5,33.0,29.1,20.21
2018,4,10,6,45,0.0,49.0,2.65,11.9,49.0,43.03,33.01
2018,4,10,7,0,0.0,65.0,2.8,12.3,65.0,56.51,45.26
2018,4,10,7,15,19.5,90.0,2.85,12.55,97.0,74.61,61.44
2018,4,10,7,30,39.0,115.0,2.9,12.8,129.0,93.21,77.79
2018,4,10,7,45,31.5,134.5,2.95,13.1,147.0,107.49,90.05
2018,4,10,8,0,24.0,154.0,3.0,13.4,165.0,127.49,107.12
2018,4,10,8,15,19.0,149.0,3.1,13.55,158.5,125.17,104.66
2018,4,10,8,30,14.0,144.0,3.2,13.7,152.0,122.34,101.81
2018,4,10,8,45,47.0,203.5,3.3,13.8,232.0,159.42,126.37
2018,4,10,9,0,80.0,263.0,3.4,13.9,312.0,206.88,162.3
2018,4,10,9,15,60.0,267.5,3.45,14.0,305.5,216.25,169.89
2018,4,10,9,30,40.0,272.0,3.5,14.1,299.0,222.82,175.74
2018,4,10,9,45,47.5,295.5,3.55,14.25,329.5,247.4,194.94
2018,4,10,10,0,55.0,319.0,3.6,14.4,360.0,273.31,215.17
2018,4,10,10,15,69.0,344.0,3.55,14.5,397.5,304.08,239.07
2018,4,10,10,30,83.0,369.0,3.5,14.6,435.0,336.93,264.54
2018,4,10,10,45,110.5,384.5,3.45,14.7,475.0,366.34,287.3
2018,4,10,11,0,138.0,400.0,3.4,14.8,515.0,404.69,316.97
2018,4,10,11,15,86.5,369.0,3.35,14.85,441.5,365.22,286.51
2018,4,10,11,30,35.0,338.0,3.3,14.9,368.0,315.51,247.64
2018,4,10,11,45,33.0,338.5,3.25,14.9,367.0,319.73,251.04
2018,4,10,12,0,31.0,339.0,3.2,14.9,366.0,323.67,254.06
2018,4,10,12,15,54.5,373.5,3.25,14.9,420.5,376.78,295.61
2018,4,10,12,30,78.0,408.0,3.3,14.9,475.0,432.81,338.87
2018,4,10,12,45,90.0,389.5,3.35,14.85,466.5,432.58,339.35
2018,4,10,13,0,102.0,371.0,3.4,14.8,458.0,441.47,347.04
2018,4,10,13,15,54.5,276.5,3.45,14.8,323.0,306.16,242.26
2018,4,10,13,30,7.0,182.0,3.5,14.8,188.0,169.95,133.43
2018,4,10,13,45,35.5,249.0,3.55,14.75,277.0,269.03,213.94
2018,4,10,14,0,64.0,316.0,3.6,14.7,366.0,366.42,291.17
2018,4,10,14,15,81.0,326.5,3.65,14.55,387.0,398.0,316.58
2018,4,10,14,30,98.0,337.0,3.7,14.4,408.0,430.71,343.11
2018,4,10,14,45,63.0,292.5,3.75,14.3,337.0,353.91,283.14
2018,4,10,15,0,28.0,248.0,3.8,14.2,266.0,275.77,221.1
2018,4,10,15,15,34.0,233.5,3.8,14.2,254.0,268.78,216.59
2018,4,10,15,30,40.0,219.0,3.8,14.2,242.0,261.48,211.65
2018,4,10,15,45,91.0,218.0,3.9,13.9,265.5,311.26,254.78
2018,4,10,16,0,142.0,217.0,4.0,13.6,289.0,377.56,310.67
2018,4,10,16,15,81.5,174.0,3.95,13.4,214.5,256.61,211.97
2018,4,10,16,30,21.0,131.0,3.9,13.2,140.0,142.94,116.48
2018,4,10,16,45,42.5,93.0,3.85,13.0,107.5,129.04,106.29
2018,4,10,17,0,64.0,55.0,3.8,12.8,75.0,113.48,94.24
2018,4,10,17,15,57.5,57.5,3.45,12.2,73.0,111.68,92.47
2018,4,10,17,30,51.0,60.0,3.1,11.6,71.0,112.4,92.45
2018,4,10,17,45,65.5,42.0,2.75,11.05,52.5,99.67,81.12
2018,4,10,18,0,80.0,24.0,2.4,10.5,34.0,95.01,75.19
2018,4,10,18,15,80.0,18.5,2.4,10.1,24.5,99.71,55.59
2018,4,10,18,30,80.0,13.0,2.4,9.7,15.0,58.54,0.0
2018,4,10,18,45,40.0,6.5,2.4,9.25,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,11,5,45,6.0,7.5,2.55,8.3,8.0,6.82,0.0
2018,4,11,6,0,12.0,15.0,2.5,8.4,16.0,13.47,0.9
2018,4,11,6,15,6.0,26.0,2.6,8.7,26.5,22.93,14.27
2018,4,11,6,30,0.0,37.0,2.7,9.0,37.0,32.65,23.66
2018,4,11,6,45,25.5,54.0,2.85,9.35,60.5,46.4,36.44
2018,4,11,7,0,51.0,71.0,3.0,9.7,84.0,60.13,49.01
2018,4,11,7,15,161.5,94.5,3.0,9.95,150.0,71.13,58.93
2018,4,11,7,30,272.0,118.0,3.0,10.2,216.0,87.32,73.29
2018,4,11,7,45,243.0,138.0,3.0,10.45,235.5,99.69,84.02
2018,4,11,8,0,214.0,158.0,3.0,10.7,255.0,111.44,94.05
2018,4,11,8,15,305.5,179.5,2.95,10.9,335.5,124.59,105.18
2018,4,11,8,30,397.0,201.0,2.9,11.1,416.0,127.87,107.59
2018,4,11,8,45,344.5,233.0,2.85,11.25,431.0,171.64,129.9
2018,4,11,9,0,292.0,265.0,2.8,11.4,446.0,210.89,157.92
2018,4,11,9,15,291.5,287.0,2.9,11.55,478.0,247.16,185.93
2018,4,11,9,30,291.0,309.0,3.0,11.7,510.0,283.89,216.04
2018,4,11,9,45,342.0,311.5,3.05,11.85,559.5,321.97,246.18
2018,4,11,10,0,393.0,314.0,3.1,12.0,609.0,365.26,281.24
2018,4,11,10,15,301.0,349.0,3.3,12.05,580.0,382.58,298.89
2018,4,11,10,30,209.0,384.0,3.5,12.1,551.0,397.03,312.68
2018,4,11,10,45,165.0,397.5,3.65,12.15,531.5,403.04,318.45
2018,4,11,11,0,121.0,411.0,3.8,12.2,512.0,404.81,320.3
2018,4,11,11,15,173.0,414.5,4.0,12.2,561.5,450.38,356.6
2018,4,11,11,30,225.0,418.0,4.2,12.2,611.0,500.43,396.4
2018,4,11,11,45,274.0,414.0,4.4,12.2,651.0,546.99,433.63
2018,4,11,12,0,323.0,410.0,4.6,12.2,691.0,597.65,473.98
2018,4,11,12,15,328.5,407.0,4.7,12.2,692.5,619.56,491.48
2018,4,11,12,30,334.0,404.0,4.8,12.2,694.0,640.77,508.53
2018,4,11,12,45,254.5,408.0,4.9,12.2,627.5,598.79,475.9
2018,4,11,13,0,175.0,412.0,5.0,12.2,561.0,542.34,431.86
2018,4,11,13,15,138.0,401.5,5.05,12.1,517.5,511.17,407.93
2018,4,11,13,30,101.0,391.0,5.1,12.0,474.0,465.2,372.19
2018,4,11,13,45,166.5,371.0,5.1,11.95,503.0,524.2,420.92
2018,4,11,14,0,232.0,351.0,5.1,11.9,532.0,586.28,471.35
2018,4,11,14,15,397.0,294.5,5.05,11.8,589.5,703.16,566.2
2018,4,11,14,30,562.0,238.0,5.0,11.7,647.0,806.71,649.34
2018,4,11,14,45,407.5,255.0,4.95,11.6,543.5,686.69,556.01
2018,4,11,15,0,253.0,272.0,4.9,11.5,440.0,548.47,447.21
2018,4,11,15,15,192.5,250.0,4.9,11.5,373.0,453.06,372.5
2018,4,11,15,30,132.0,228.0,4.9,11.5,306.0,374.37,309.01
2018,4,11,15,45,166.5,220.5,4.9,11.5,310.5,400.64,332.57
2018,4,11,16,0,201.0,213.0,4.9,11.5,315.0,425.9,355.01
2018,4,11,16,15,186.0,188.0,4.8,11.3,274.5,383.33,321.44
2018,4,11,16,30,171.0,163.0,4.7,11.1,234.0,340.06,286.93
2018,4,11,16,45,98.5,117.0,4.55,10.85,156.5,219.8,185.71
2018,4,11,17,0,26.0,71.0,4.4,10.6,79.0,90.89,74.06
2018,4,11,17,15,13.0,49.5,4.35,10.4,53.5,56.93,44.34
2018,4,11,17,30,0.0,28.0,4.3,10.2,28.0,24.65,15.75
2018,4,11,17,45,0.0,24.0,4.25,9.95,24.0,21.12,12.51
2018,4,11,18,0,0.0,20.0,4.2,9.7,20.0,17.6,9.1
2018,4,11,18,15,0.0,12.0,4.35,9.45,12.0,10.55,1.18
2018,4,11,18,30,0.0,4.0,4.5,9.2,4.0,3.64,0.0
2018,4,11,18,45,0.0,2.0,4.65,8.9,2.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,8.3,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,7.65,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,4.05,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,3.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,4,12,5,15,4.0,1.0,1.75,3.45,1.0,0.0,0.0
2018,4,12,5,30,8.0,2.0,1.8,4.1,2.0,0.0,0.0
2018,4,12,5,45,106.0,15.5,1.85,4.7,22.5,14.1,0.0
2018,4,12,6,0,204.0,29.0,1.9,5.3,43.0,22.94,8.18
2018,4,12,6,15,325.0,40.5,2.2,5.95,85.0,33.35,23.76
2018,4,12,6,30,446.0,52.0,2.5,6.6,127.0,41.65,32.09
2018,4,12,6,45,522.5,60.0,2.8,7.2,178.0,46.45,36.83
2018,4,12,7,0,599.0,68.0,3.1,7.8,229.0,51.18,41.25
2018,4,12,7,15,649.0,74.5,3.2,8.2,283.0,54.43,44.17
2018,4,12,7,30,699.0,81.0,3.3,8.6,337.0,57.58,46.88
2018,4,12,7,45,734.0,86.0,3.45,9.0,390.5,59.39,48.3
2018,4,12,8,0,769.0,91.0,3.6,9.4,444.0,67.44,55.28
2018,4,12,8,15,792.5,95.5,3.55,9.8,494.5,68.89,56.28
2018,4,12,8,30,816.0,100.0,3.5,10.2,545.0,70.25,57.21
2018,4,12,8,45,831.5,105.0,3.5,10.55,592.0,109.51,64.53
2018,4,12,9,0,847.0,110.0,3.5,10.9,639.0,164.19,96.33
2018,4,12,9,15,855.5,115.5,3.45,11.2,680.0,219.9,139.59
2018,4,12,9,30,864.0,121.0,3.4,11.5,721.0,276.43,188.48
2018,4,12,9,45,868.0,127.0,3.4,11.75,756.0,332.73,239.21
2018,4,12,10,0,872.0,133.0,3.4,12.0,791.0,388.98,289.92
2018,4,12,10,15,879.5,135.5,3.35,12.2,820.5,443.56,338.45
2018,4,12,10,30,887.0,138.0,3.3,12.4,850.0,497.98,385.65
2018,4,12,10,45,740.5,186.0,3.3,12.6,791.5,510.6,400.11
2018,4,12,11,0,594.0,234.0,3.3,12.8,733.0,512.35,404.08
2018,4,12,11,15,456.0,296.0,3.35,12.9,682.5,517.46,408.79
2018,4,12,11,30,318.0,358.0,3.4,13.0,632.0,509.59,402.14
2018,4,12,11,45,521.5,293.0,3.5,13.1,746.5,613.21,484.48
2018,4,12,12,0,725.0,228.0,3.6,13.2,861.0,729.46,574.56
2018,4,12,12,15,804.0,192.5,3.7,13.2,893.5,787.62,619.6
2018,4,12,12,30,883.0,157.0,3.8,13.2,926.0,849.67,666.3
2018,4,12,12,45,871.0,161.5,3.95,13.25,913.0,876.45,685.92
2018,4,12,13,0,859.0,166.0,4.1,13.3,900.0,899.9,703.49
2018,4,12,13,15,854.5,164.0,4.2,13.25,882.0,920.14,718.9
2018,4,12,13,30,850.0,162.0,4.3,13.2,864.0,937.11,732.36
2018,4,12,13,45,843.5,159.5,4.35,13.15,838.5,948.45,741.67
2018,4,12,14,0,837.0,157.0,4.4,13.1,813.0,956.34,748.75
2018,4,12,14,15,826.5,154.5,4.4,13.0,780.5,957.06,750.64
2018,4,12,14,30,816.0,152.0,4.4,12.9,748.0,954.29,750.26
2018,4,12,14,45,802.5,148.5,4.4,12.8,709.5,944.21,744.83
2018,4,12,15,0,789.0,145.0,4.4,12.7,671.0,937.54,742.05
2018,4,12,15,15,770.0,141.0,4.4,12.7,626.5,915.61,728.07
2018,4,12,15,30,751.0,137.0,4.4,12.7,582.0,890.73,712.07
2018,4,12,15,45,726.5,132.0,4.25,12.4,533.5,856.87,689.08
2018,4,12,16,0,702.0,127.0,4.1,12.1,485.0,820.65,664.42
2018,4,12,16,15,671.0,120.0,3.9,11.8,433.5,774.2,631.73
2018,4,12,16,30,640.0,113.0,3.7,11.5,382.0,726.22,597.33
2018,4,12,16,45,597.5,104.5,3.5,11.2,329.5,665.63,552.35
2018,4,12,17,0,555.0,96.0,3.3,10.9,277.0,604.78,505.91
2018,4,12,17,15,493.0,86.0,3.05,10.25,225.5,523.78,442.04
2018,4,12,17,30,431.0,76.0,2.8,9.6,174.0,451.02,381.54
2018,4,12,17,45,341.0,63.0,2.5,8.95,128.0,357.74,301.06
2018,4,12,18,0,251.0,50.0,2.2,8.3,82.0,271.36,223.04
2018,4,12,18,15,148.0,32.0,2.25,8.0,48.5,170.82,112.28
2018,4,12,18,30,45.0,14.0,2.3,7.7,15.0,39.16,0.0
2018,4,12,18,45,22.5,7.0,2.35,7.35,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.75,2.9,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.9,3.6,2.0,0.0,0.0
2018,4,13,5,45,88.5,16.0,2.05,4.25,22.5,14.55,0.0
2018,4,13,6,0,171.0,30.0,2.2,4.9,43.0,23.64,10.46
2018,4,13,6,15,288.0,43.5,2.35,5.6,85.0,33.81,24.34
2018,4,13,6,30,405.0,57.0,2.5,6.3,127.0,45.88,36.01
2018,4,13,6,45,486.5,65.5,2.7,7.05,178.0,50.89,40.92
2018,4,13,7,0,568.0,74.0,2.9,7.8,229.0,55.82,45.48
2018,4,13,7,15,621.5,80.0,3.2,8.55,282.5,58.44,47.74
2018,4,13,7,30,675.0,86.0,3.5,9.3,336.0,61.02,49.84
2018,4,13,7,45,713.5,90.0,3.8,10.1,389.5,61.95,50.37
2018,4,13,8,0,752.0,94.0,4.1,10.9,443.0,62.87,50.86
2018,4,13,8,15,777.5,98.5,4.2,11.45,494.0,70.81,57.61
2018,4,13,8,30,803.0,103.0,4.3,12.0,545.0,72.09,58.42
2018,4,13,8,45,822.5,106.5,4.35,12.55,592.0,113.68,66.27
2018,4,13,9,0,842.0,110.0,4.4,13.1,639.0,167.22,97.88
2018,4,13,9,15,859.5,111.0,4.35,13.5,682.0,220.81,139.28
2018,4,13,9,30,877.0,112.0,4.3,13.9,725.0,276.15,186.86
2018,4,13,9,45,891.0,112.5,4.25,14.35,762.0,338.29,241.68
2018,4,13,10,0,905.0,113.0,4.2,14.8,799.0,393.9,291.33
2018,4,13,10,15,912.0,114.5,4.15,15.15,828.0,448.08,339.31
2018,4,13,10,30,919.0,116.0,4.1,15.5,857.0,501.86,385.77
2018,4,13,10,45,923.0,117.5,4.05,15.85,878.5,553.55,429.32
2018,4,13,11,0,927.0,119.0,4.0,16.2,900.0,604.13,470.68
2018,4,13,11,15,928.0,120.5,3.9,16.45,913.5,651.65,508.56
2018,4,13,11,30,929.0,122.0,3.8,16.7,927.0,697.4,544.01
2018,4,13,11,45,927.5,124.0,3.75,17.0,932.5,739.96,576.22
2018,4,13,12,0,926.0,126.0,3.7,17.3,938.0,780.24,605.98
2018,4,13,12,15,926.0,125.5,3.65,17.5,936.0,816.99,631.62
2018,4,13,12,30,926.0,125.0,3.6,17.7,934.0,851.17,654.9
2018,4,13,12,45,925.0,123.5,3.55,17.9,924.0,880.88,674.93
2018,4,13,13,0,924.0,122.0,3.5,18.1,914.0,907.62,692.84
2018,4,13,13,15,920.0,121.0,3.45,18.25,896.5,929.16,707.29
2018,4,13,13,30,916.0,120.0,3.4,18.4,879.0,947.4,719.56
2018,4,13,13,45,910.0,118.5,3.3,18.55,853.5,959.96,727.67
2018,4,13,14,0,904.0,117.0,3.2,18.7,828.0,969.04,733.54
2018,4,13,14,15,887.0,118.0,3.1,18.7,792.5,967.04,732.44
2018,4,13,14,30,870.0,119.0,3.0,18.7,757.0,971.22,735.78
2018,4,13,14,45,845.5,118.5,2.95,18.75,712.0,953.85,724.81
2018,4,13,15,0,821.0,118.0,2.9,18.8,667.0,933.1,711.83
2018,4,13,15,15,811.0,112.0,2.9,18.8,624.5,916.51,702.33
2018,4,13,15,30,801.0,106.0,2.9,18.8,582.0,896.73,690.65
2018,4,13,15,45,780.5,102.0,2.55,18.5,534.5,866.59,669.87
2018,4,13,16,0,760.0,98.0,2.2,18.2,487.0,833.9,647.13
2018,4,13,16,15,733.5,93.5,1.95,17.75,437.5,798.39,623.32
2018,4,13,16,30,707.0,89.0,1.7,17.3,388.0,756.2,594.29
2018,4,13,16,45,667.0,83.5,1.45,16.8,336.0,699.95,554.52
2018,4,13,17,0,627.0,78.0,1.2,16.3,284.0,643.39,513.44
2018,4,13,17,15,554.0,70.0,1.2,15.45,228.0,557.87,451.65
2018,4,13,17,30,481.0,62.0,1.2,14.6,172.0,475.15,388.79
2018,4,13,17,45,402.5,52.0,1.2,13.75,128.0,389.6,319.2
2018,4,13,18,0,324.0,42.0,1.2,12.9,84.0,308.58,248.83
2018,4,13,18,15,201.0,28.0,1.25,12.4,50.0,198.32,133.97
2018,4,13,18,30,78.0,14.0,1.3,11.9,16.0,58.67,0.0
2018,4,13,18,45,39.0,7.0,1.3,11.4,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.3,6.4,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,7.1,2.0,0.0,0.0
2018,4,14,5,45,123.0,16.0,1.35,7.8,25.0,14.55,0.0
2018,4,14,6,0,233.0,30.0,1.4,8.5,48.0,23.66,11.57
2018,4,14,6,15,345.5,41.5,1.55,9.15,91.0,33.84,24.14
2018,4,14,6,30,458.0,53.0,1.7,9.8,134.0,42.11,32.2
2018,4,14,6,45,529.5,60.5,1.8,10.45,184.5,46.48,36.44
2018,4,14,7,0,601.0,68.0,1.9,11.1,235.0,50.78,40.37
2018,4,14,7,15,649.0,74.0,1.8,11.8,288.0,53.64,42.84
2018,4,14,7,30,697.0,80.0,1.7,12.5,341.0,56.42,45.11
2018,4,14,7,45,731.0,84.5,1.6,13.2,394.0,57.91,46.16
2018,4,14,8,0,765.0,89.0,1.5,13.9,447.0,65.44,52.5
2018,4,14,8,15,790.0,93.0,1.4,14.65,497.5,66.58,53.15
2018,4,14,8,30,815.0,97.0,1.3,15.4,548.0,67.65,53.74
2018,4,14,8,45,834.0,99.5,1.2,16.15,595.0,112.82,62.76
2018,4,14,9,0,853.0,102.0,1.1,16.9,642.0,166.21,94.23
2018,4,14,9,15,869.0,103.0,1.05,17.5,684.0,228.23,141.5
2018,4,14,9,30,885.0,104.0,1.0,18.1,726.0,283.12,187.01
2018,4,14,9,45,898.0,105.0,0.9,18.75,763.0,338.34,233.94
2018,4,14,10,0,911.0,106.0,0.8,19.4,800.0,394.21,280.82
2018,4,14,10,15,919.0,107.0,0.8,19.65,829.5,448.55,326.29
