Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,10,0,904.0,118.0,2.4,18.3,836.0,432.42,318.82
2018,4,24,10,15,911.5,119.5,2.45,18.6,864.5,486.13,364.45
2018,4,24,10,30,919.0,121.0,2.5,18.9,893.0,539.48,408.52
2018,4,24,10,45,923.5,121.5,2.55,19.25,913.5,589.9,449.11
2018,4,24,11,0,928.0,122.0,2.6,19.6,934.0,639.22,487.71
2018,4,24,11,15,930.5,123.0,2.65,19.8,947.5,686.42,523.99
2018,4,24,11,30,933.0,124.0,2.7,20.0,961.0,731.98,558.21
2018,4,24,11,45,933.5,124.0,2.8,20.2,966.0,773.47,589.11
2018,4,24,12,0,934.0,124.0,2.9,20.4,971.0,812.78,616.87
2018,4,24,12,15,935.5,122.5,2.95,20.5,969.0,849.19,641.8
2018,4,24,12,30,937.0,121.0,3.0,20.6,967.0,883.09,664.93
2018,4,24,12,45,924.0,126.5,3.1,20.7,953.0,908.59,682.68
2018,4,24,13,0,911.0,132.0,3.2,20.8,939.0,930.72,698.27
2018,4,24,13,15,922.0,123.0,3.3,20.75,925.5,956.98,717.17
2018,4,24,13,30,933.0,114.0,3.4,20.7,912.0,980.18,734.08
2018,4,24,13,45,928.5,112.0,3.5,20.6,887.0,992.9,744.24
2018,4,24,14,0,924.0,110.0,3.6,20.5,862.0,1002.13,752.3
2018,4,24,14,15,916.0,108.5,3.7,20.25,829.5,1005.07,756.75
2018,4,24,14,30,908.0,107.0,3.8,20.0,797.0,1004.49,759.03
2018,4,24,14,45,894.0,106.0,3.9,19.75,757.0,995.23,755.57
2018,4,24,15,0,880.0,105.0,4.0,19.5,717.0,982.63,749.98
2018,4,24,15,15,869.0,101.5,4.0,19.5,674.5,966.83,740.95
2018,4,24,15,30,858.0,98.0,4.0,19.5,632.0,957.78,736.74
2018,4,24,15,45,837.5,96.0,4.05,18.6,583.5,928.59,721.23
2018,4,24,16,0,817.0,94.0,4.1,17.7,535.0,896.77,703.72
2018,4,24,16,15,748.0,98.0,4.05,17.05,472.0,831.02,660.01
2018,4,24,16,30,679.0,102.0,4.0,16.4,409.0,760.86,612.07
2018,4,24,16,45,632.5,95.0,3.95,15.75,353.5,696.81,567.31
2018,4,24,17,0,586.0,88.0,3.9,15.1,298.0,632.91,521.11
2018,4,24,17,15,580.5,78.0,3.7,14.3,257.5,598.92,496.53
2018,4,24,17,30,575.0,68.0,3.5,13.5,217.0,563.32,468.99
2018,4,24,17,45,495.0,59.5,3.3,12.7,167.5,473.45,395.89
2018,4,24,18,0,415.0,51.0,3.1,11.9,118.0,387.68,321.85
2018,4,24,18,15,297.0,38.0,3.05,11.4,77.0,278.07,222.9
2018,4,24,18,30,179.0,25.0,3.0,10.9,36.0,168.6,65.65
2018,4,24,18,45,89.5,12.5,2.95,10.4,18.0,61.82,0.0
2018,4,24,19,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,25,5,15,42.5,7.0,2.3,6.1,8.0,0.0,0.0
2018,4,25,5,30,85.0,14.0,2.6,6.7,16.0,12.73,0.0
2018,4,25,5,45,213.0,28.5,2.85,7.25,50.5,22.46,10.17
2018,4,25,6,0,341.0,43.0,3.1,7.8,85.0,35.44,25.57
2018,4,25,6,15,433.5,52.0,3.15,8.3,132.0,41.32,31.62
2018,4,25,6,30,526.0,61.0,3.2,8.8,179.0,47.09,37.19
2018,4,25,6,45,585.5,68.5,3.2,9.3,231.5,51.31,41.12
2018,4,25,7,0,645.0,76.0,3.2,9.8,284.0,55.39,44.75
2018,4,25,7,15,686.0,81.5,3.15,10.35,337.5,57.66,46.62
2018,4,25,7,30,727.0,87.0,3.1,10.9,391.0,59.85,48.33
2018,4,25,7,45,705.5,99.0,3.05,11.45,425.0,65.95,53.49
2018,4,25,8,0,684.0,111.0,3.0,12.0,459.0,71.55,58.13
2018,4,25,8,15,756.5,107.0,2.9,12.65,527.0,74.44,60.31
2018,4,25,8,30,829.0,103.0,2.8,13.3,595.0,102.6,60.16
2018,4,25,8,45,845.0,106.0,2.7,13.95,641.0,154.65,88.06
2018,4,25,9,0,861.0,109.0,2.6,14.6,687.0,208.64,127.98
2018,4,25,9,15,872.5,111.5,2.55,15.1,727.0,263.06,173.7
2018,4,25,9,30,884.0,114.0,2.5,15.6,767.0,325.62,227.79
2018,4,25,9,45,892.5,116.0,2.5,16.15,801.5,379.79,275.52
2018,4,25,10,0,901.0,118.0,2.5,16.7,836.0,434.13,322.63
2018,4,25,10,15,907.0,119.5,2.55,17.15,863.5,486.97,367.67
2018,4,25,10,30,913.0,121.0,2.6,17.6,891.0,539.31,410.99
2018,4,25,10,45,916.0,122.5,2.65,18.05,911.0,589.33,451.3
2018,4,25,11,0,919.0,124.0,2.7,18.5,931.0,638.16,489.51
2018,4,25,11,15,920.5,125.0,2.8,18.8,943.5,684.28,525.19
2018,4,25,11,30,922.0,126.0,2.9,19.1,956.0,728.69,558.8
2018,4,25,11,45,922.0,126.5,3.0,19.4,960.5,769.74,589.33
2018,4,25,12,0,922.0,127.0,3.1,19.7,965.0,808.63,616.72
2018,4,25,12,15,921.5,126.5,3.2,19.85,962.0,843.92,641.22
2018,4,25,12,30,921.0,126.0,3.3,20.0,959.0,876.65,663.91
2018,4,25,12,45,919.0,124.5,3.4,20.1,948.0,904.47,683.36
2018,4,25,13,0,917.0,123.0,3.5,20.2,937.0,929.31,700.86
2018,4,25,13,15,912.5,122.0,3.6,20.15,918.5,949.31,715.57
2018,4,25,13,30,908.0,121.0,3.7,20.1,900.0,966.04,728.21
2018,4,25,13,45,901.5,120.0,3.8,20.05,874.5,977.58,737.5
2018,4,25,14,0,895.0,119.0,3.9,20.0,849.0,985.72,744.67
2018,4,25,14,15,886.0,117.0,3.95,19.75,816.5,987.0,747.61
2018,4,25,14,30,877.0,115.0,4.0,19.5,784.0,984.84,748.41
2018,4,25,14,45,865.0,113.0,4.1,19.2,745.5,976.4,745.52
2018,4,25,15,0,853.0,111.0,4.2,18.9,707.0,974.92,747.61
2018,4,25,15,15,838.0,108.0,4.2,18.9,663.0,956.03,736.25
2018,4,25,15,30,823.0,105.0,4.2,18.9,619.0,934.08,722.92
2018,4,25,15,45,802.0,102.0,4.3,17.9,571.0,903.58,706.74
2018,4,25,16,0,781.0,99.0,4.4,16.9,523.0,870.55,688.72
2018,4,25,16,15,752.5,95.5,4.45,16.2,472.0,827.81,662.04
2018,4,25,16,30,724.0,92.0,4.5,15.5,421.0,789.02,637.67
2018,4,25,16,45,686.0,87.5,4.55,14.8,368.5,734.36,600.42
2018,4,25,17,0,648.0,83.0,4.6,14.1,316.0,679.28,561.56
2018,4,25,17,15,595.0,76.5,4.5,13.3,264.0,609.54,509.05
2018,4,25,17,30,542.0,70.0,4.4,12.5,212.0,541.13,455.38
2018,4,25,17,45,464.5,61.0,4.35,11.75,163.5,453.52,383.14
2018,4,25,18,0,387.0,52.0,4.3,11.0,115.0,369.96,310.17
2018,4,25,18,15,276.5,39.0,4.15,10.55,76.0,266.94,216.18
2018,4,25,18,30,166.0,26.0,4.0,10.1,37.0,163.52,76.42
2018,4,25,18,45,86.0,13.5,3.9,9.65,19.0,60.88,0.0
2018,4,25,19,0,6.0,1.0,3.8,9.2,1.0,0.0,0.0
2018,4,25,19,15,3.0,0.5,3.8,9.05,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,7.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,7.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,4,26,5,15,1.0,3.5,3.1,6.65,3.5,0.0,0.0
2018,4,26,5,30,2.0,7.0,3.3,7.0,7.0,6.37,0.0
2018,4,26,5,45,19.0,17.5,3.5,7.35,20.0,15.23,5.7
2018,4,26,6,0,36.0,28.0,3.7,7.7,33.0,24.04,15.62
2018,4,26,6,15,63.0,44.0,3.75,8.2,57.0,36.92,27.72
2018,4,26,6,30,90.0,60.0,3.8,8.7,81.0,49.48,39.39
2018,4,26,6,45,241.5,83.0,3.9,9.15,157.5,63.75,52.42
2018,4,26,7,0,393.0,106.0,4.0,9.6,234.0,75.76,63.17
2018,4,26,7,15,539.0,99.0,3.95,10.05,307.5,70.05,57.8
2018,4,26,7,30,685.0,92.0,3.9,10.5,381.0,63.0,51.21
2018,4,26,7,45,713.5,98.0,3.85,10.95,432.5,65.13,52.85
2018,4,26,8,0,742.0,104.0,3.8,11.4,484.0,67.1,54.31
2018,4,26,8,15,764.0,108.0,3.8,11.85,532.5,75.05,61.03
2018,4,26,8,30,786.0,112.0,3.8,12.3,581.0,109.97,66.32
2018,4,26,8,45,802.5,115.5,3.75,12.8,626.0,160.05,94.33
2018,4,26,9,0,819.0,119.0,3.7,13.3,671.0,212.16,133.61
2018,4,26,9,15,835.5,119.5,3.75,13.7,711.5,263.89,177.54
2018,4,26,9,30,852.0,120.0,3.8,14.1,752.0,317.21,224.81
2018,4,26,9,45,867.0,119.0,3.85,14.5,787.5,376.48,277.13
2018,4,26,10,0,882.0,118.0,3.9,14.9,823.0,429.68,324.15
2018,4,26,10,15,889.0,119.5,4.0,15.25,851.0,481.89,369.65
2018,4,26,10,30,896.0,121.0,4.1,15.6,879.0,533.72,413.66
2018,4,26,10,45,900.0,122.0,4.2,15.9,899.0,582.96,454.65
2018,4,26,11,0,904.0,123.0,4.3,16.2,919.0,631.12,493.83
2018,4,26,11,15,907.5,123.5,4.4,16.35,932.5,677.29,530.9
2018,4,26,11,30,911.0,124.0,4.5,16.5,946.0,721.95,566.1
2018,4,26,11,45,912.0,124.5,4.6,16.7,951.5,763.15,597.99
2018,4,26,12,0,913.0,125.0,4.7,16.9,957.0,802.28,626.7
2018,4,26,12,15,913.0,124.5,4.8,16.85,954.5,837.52,652.62
2018,4,26,12,30,913.0,124.0,4.9,16.8,952.0,870.26,676.79
2018,4,26,12,45,911.5,123.0,4.95,16.75,942.0,898.61,697.55
2018,4,26,13,0,910.0,122.0,5.0,16.7,932.0,924.06,716.33
2018,4,26,13,15,907.0,120.5,5.05,16.5,914.5,944.66,732.2
2018,4,26,13,30,904.0,119.0,5.1,16.3,897.0,962.05,745.97
2018,4,26,13,45,899.0,118.0,5.15,16.1,872.5,974.82,756.65
2018,4,26,14,0,894.0,117.0,5.2,15.9,848.0,984.24,765.16
2018,4,26,14,15,886.5,115.0,5.2,15.65,816.5,986.84,768.81
2018,4,26,14,30,879.0,113.0,5.2,15.4,785.0,986.03,770.26
2018,4,26,14,45,869.5,110.5,5.25,15.15,747.5,979.36,768.09
2018,4,26,15,0,860.0,108.0,5.3,14.9,710.0,969.41,763.72
2018,4,26,15,15,845.5,105.0,5.3,14.9,666.5,960.99,759.52
2018,4,26,15,30,831.0,102.0,5.3,14.9,623.0,939.38,745.87
2018,4,26,15,45,814.0,99.0,5.3,14.25,576.5,912.5,730.27
2018,4,26,16,0,797.0,96.0,5.3,13.6,530.0,882.97,712.57
2018,4,26,16,15,774.5,91.5,5.25,13.15,480.0,844.17,686.81
2018,4,26,16,30,752.0,87.0,5.2,12.7,430.0,803.38,659.15
2018,4,26,16,45,719.0,82.0,5.15,12.3,378.0,756.57,626.09
2018,4,26,17,0,686.0,77.0,5.1,11.9,326.0,704.12,587.69
2018,4,26,17,15,636.5,71.0,4.9,11.35,273.5,636.71,535.78
2018,4,26,17,30,587.0,65.0,4.7,10.8,221.0,570.45,482.84
2018,4,26,17,45,512.5,57.0,4.5,10.3,171.5,484.83,411.52
2018,4,26,18,0,438.0,49.0,4.3,9.8,122.0,403.16,339.62
2018,4,26,18,15,323.5,38.0,4.15,9.35,81.5,296.76,242.55
2018,4,26,18,30,209.0,27.0,4.0,8.9,41.0,192.62,103.33
2018,4,26,18,45,109.5,14.5,3.85,8.5,21.5,75.22,0.0
2018,4,26,19,0,10.0,2.0,3.7,8.1,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.75,7.95,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,7.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,6.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,6.75,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,7.45,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,27,5,15,48.0,9.0,1.45,7.45,10.5,0.0,0.0
2018,4,27,5,30,96.0,18.0,1.6,8.3,21.0,16.37,0.0
2018,4,27,5,45,217.5,31.0,1.75,9.1,55.0,24.37,13.15
2018,4,27,6,0,339.0,44.0,1.9,9.9,89.0,35.93,25.99
2018,4,27,6,15,409.5,54.5,2.1,10.45,132.5,43.1,33.03
2018,4,27,6,30,480.0,65.0,2.3,11.0,176.0,49.98,39.51
2018,4,27,6,45,321.0,84.5,2.55,11.6,166.5,61.36,49.78
2018,4,27,7,0,162.0,104.0,2.8,12.2,157.0,77.5,64.08
2018,4,27,7,15,86.0,98.5,2.8,12.55,127.0,78.3,64.56
2018,4,27,7,30,10.0,93.0,2.8,12.9,97.0,81.18,66.82
2018,4,27,7,45,102.5,121.0,2.85,13.3,173.5,94.16,77.88
2018,4,27,8,0,195.0,149.0,2.9,13.7,250.0,104.18,86.22
2018,4,27,8,15,138.5,162.5,2.9,14.05,237.5,121.63,100.9
2018,4,27,8,30,82.0,176.0,2.9,14.4,225.0,135.6,105.12
2018,4,27,8,45,42.5,136.0,2.9,14.75,161.5,117.49,90.32
2018,4,27,9,0,3.0,96.0,2.9,15.1,98.0,85.59,65.45
2018,4,27,9,15,2.5,121.0,2.95,15.35,122.5,106.87,82.73
2018,4,27,9,30,2.0,146.0,3.0,15.6,147.0,128.02,99.68
2018,4,27,9,45,9.5,170.5,3.05,15.9,178.0,151.37,118.03
2018,4,27,10,0,17.0,195.0,3.1,16.2,209.0,170.94,133.29
2018,4,27,10,15,50.0,253.5,3.15,16.35,295.5,234.16,182.99
2018,4,27,10,30,83.0,312.0,3.2,16.5,382.0,301.25,235.14
2018,4,27,10,45,125.0,357.5,3.3,16.7,466.0,363.02,282.75
2018,4,27,11,0,167.0,403.0,3.4,16.9,550.0,434.67,337.39
2018,4,27,11,15,216.0,415.5,3.45,17.0,609.0,489.51,379.21
2018,4,27,11,30,265.0,428.0,3.5,17.1,668.0,547.64,423.26
2018,4,27,11,45,285.5,429.0,3.55,17.2,689.0,582.62,449.58
2018,4,27,12,0,306.0,430.0,3.6,17.3,710.0,618.63,476.61
2018,4,27,12,15,347.5,414.0,3.65,17.35,731.0,656.83,505.81
2018,4,27,12,30,389.0,398.0,3.7,17.4,752.0,696.13,535.7
2018,4,27,12,45,422.0,377.0,3.75,17.45,757.0,730.95,562.06
2018,4,27,13,0,455.0,356.0,3.8,17.5,762.0,760.59,584.8
2018,4,27,13,15,512.5,318.5,3.9,17.45,767.5,795.51,612.59
2018,4,27,13,30,570.0,281.0,4.0,17.4,773.0,829.03,639.42
2018,4,27,13,45,684.0,227.5,4.1,17.35,801.0,902.52,695.54
2018,4,27,14,0,798.0,174.0,4.2,17.3,829.0,963.65,739.3
2018,4,27,14,15,812.0,161.5,4.25,17.15,805.5,976.39,749.48
2018,4,27,14,30,826.0,149.0,4.3,17.0,782.0,985.74,757.86
2018,4,27,14,45,814.0,145.5,4.35,16.8,744.0,976.03,753.38
2018,4,27,15,0,802.0,142.0,4.4,16.6,706.0,963.02,746.97
2018,4,27,15,15,785.0,138.5,4.4,16.6,662.0,942.0,734.0
2018,4,27,15,30,768.0,135.0,4.4,16.6,618.0,924.96,723.96
2018,4,27,15,45,747.5,130.5,4.5,16.05,571.0,894.16,706.32
2018,4,27,16,0,727.0,126.0,4.6,15.5,524.0,860.95,686.68
2018,4,27,16,15,700.0,120.0,4.55,15.1,473.5,817.82,657.92
2018,4,27,16,30,673.0,114.0,4.5,14.7,423.0,773.06,627.46
2018,4,27,16,45,635.0,107.0,4.45,14.3,370.5,716.21,587.07
2018,4,27,17,0,597.0,100.0,4.4,13.9,318.0,658.92,545.23
2018,4,27,17,15,543.5,92.0,4.15,13.35,266.5,587.83,490.53
2018,4,27,17,30,490.0,84.0,3.9,12.8,215.0,514.85,432.67
2018,4,27,17,45,413.0,72.5,3.65,12.25,166.5,428.16,360.2
2018,4,27,18,0,336.0,61.0,3.4,11.7,118.0,346.75,289.32
2018,4,27,18,15,231.0,46.0,3.1,11.15,79.0,248.21,200.93
2018,4,27,18,30,126.0,31.0,2.8,10.6,40.0,140.28,80.12
2018,4,27,18,45,64.5,16.5,2.55,10.05,21.0,51.63,0.0
2018,4,27,19,0,3.0,2.0,2.3,9.5,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.25,9.3,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,28,5,15,6.0,7.0,1.4,7.4,7.0,0.0,0.0
2018,4,28,5,30,12.0,14.0,1.6,8.2,14.0,12.73,0.0
2018,4,28,5,45,77.0,31.5,1.85,9.0,41.0,25.27,14.44
2018,4,28,6,0,142.0,49.0,2.1,9.8,68.0,38.68,28.49
2018,4,28,6,15,272.0,61.0,2.35,10.25,118.0,46.09,35.77
2018,4,28,6,30,402.0,73.0,2.6,10.7,168.0,54.48,43.62
2018,4,28,6,45,430.0,85.5,2.8,11.2,209.5,62.54,50.93
2018,4,28,7,0,458.0,98.0,3.0,11.7,251.0,70.21,57.68
2018,4,28,7,15,543.0,102.5,3.1,12.1,313.5,72.4,59.41
2018,4,28,7,30,628.0,107.0,3.2,12.5,376.0,73.34,59.96
2018,4,28,7,45,610.0,124.5,3.25,12.9,412.5,83.06,68.24
2018,4,28,8,0,592.0,142.0,3.3,13.3,449.0,92.13,75.83
2018,4,28,8,15,664.5,135.5,3.3,13.5,511.5,84.46,68.8
2018,4,28,8,30,737.0,129.0,3.3,13.7,574.0,116.83,70.67
2018,4,28,8,45,478.0,188.5,3.3,13.9,485.5,174.97,119.12
2018,4,28,9,0,219.0,248.0,3.3,14.1,397.0,211.42,158.72
2018,4,28,9,15,116.0,231.5,3.35,14.3,311.0,204.23,157.47
2018,4,28,9,30,13.0,215.0,3.4,14.5,225.0,187.22,147.51
2018,4,28,9,45,14.0,224.0,3.45,14.75,235.0,196.6,154.74
2018,4,28,10,0,15.0,233.0,3.5,15.0,245.0,206.11,162.02
2018,4,28,10,15,19.0,242.5,3.6,15.25,258.5,217.49,170.78
2018,4,28,10,30,23.0,252.0,3.7,15.5,272.0,224.72,176.27
2018,4,28,10,45,32.5,288.0,3.75,15.8,316.5,262.35,205.67
2018,4,28,11,0,42.0,324.0,3.8,16.1,361.0,301.64,236.04
2018,4,28,11,15,43.0,323.0,3.9,16.25,361.5,306.57,239.75
2018,4,28,11,30,44.0,322.0,4.0,16.4,362.0,311.43,243.51
2018,4,28,11,45,37.0,334.5,4.05,16.6,368.0,322.21,251.53
2018,4,28,12,0,30.0,347.0,4.1,16.8,374.0,332.75,259.29
2018,4,28,12,15,48.0,379.0,4.2,16.75,422.5,380.45,296.48
2018,4,28,12,30,66.0,411.0,4.3,16.7,471.0,430.45,335.12
2018,4,28,12,45,46.5,374.5,4.4,16.65,416.5,386.18,301.26
2018,4,28,13,0,27.0,338.0,4.5,16.6,362.0,339.35,265.26
2018,4,28,13,15,21.0,293.5,4.6,16.45,312.0,285.37,223.82
2018,4,28,13,30,15.0,249.0,4.7,16.3,262.0,239.78,188.37
2018,4,28,13,45,30.5,249.0,4.75,16.2,274.5,265.63,209.85
2018,4,28,14,0,46.0,249.0,4.8,16.1,287.0,282.86,224.46
2018,4,28,14,15,218.5,268.5,4.85,15.8,438.0,501.85,401.54
2018,4,28,14,30,391.0,288.0,4.9,15.5,589.0,713.58,565.91
2018,4,28,14,45,352.0,293.0,4.9,15.25,554.0,670.58,533.63
2018,4,28,15,0,313.0,298.0,4.9,15.0,519.0,643.24,513.69
2018,4,28,15,15,282.0,287.5,4.9,15.0,477.0,605.19,485.46
2018,4,28,15,30,251.0,277.0,4.9,15.0,435.0,566.32,456.35
2018,4,28,15,45,327.0,234.5,4.85,14.4,424.0,590.15,480.04
2018,4,28,16,0,403.0,192.0,4.8,13.8,413.0,628.58,514.45
2018,4,28,16,15,433.5,169.5,4.7,13.5,387.0,625.61,514.91
2018,4,28,16,30,464.0,147.0,4.6,13.2,361.0,619.09,512.76
2018,4,28,16,45,440.5,132.0,4.5,12.9,315.5,571.32,476.71
2018,4,28,17,0,417.0,117.0,4.4,12.6,270.0,523.06,439.59
2018,4,28,17,15,431.0,97.5,4.2,12.2,234.0,499.01,421.61
2018,4,28,17,30,445.0,78.0,4.0,11.8,198.0,472.04,400.04
2018,4,28,17,45,422.0,66.0,3.75,11.4,160.0,429.73,363.39
2018,4,28,18,0,399.0,54.0,3.5,11.0,122.0,382.4,320.52
2018,4,28,18,15,280.0,41.5,3.2,10.5,81.5,272.92,222.74
2018,4,28,18,30,161.0,29.0,2.9,10.0,41.0,169.0,104.57
2018,4,28,18,45,85.5,15.5,2.6,9.55,21.5,62.77,0.0
2018,4,28,19,0,10.0,2.0,2.3,9.1,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,2.25,8.9,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,5,15,49.0,9.5,1.6,8.1,11.5,8.64,0.0
2018,4,29,5,30,98.0,19.0,1.9,8.6,23.0,17.28,0.0
2018,4,29,5,45,212.0,33.0,2.15,9.1,58.0,25.85,15.35
2018,4,29,6,0,326.0,47.0,2.4,9.6,93.0,36.36,26.54
2018,4,29,6,15,321.5,61.0,2.55,9.9,122.0,46.18,35.94
2018,4,29,6,30,317.0,75.0,2.7,10.2,151.0,55.52,44.66
2018,4,29,6,45,242.0,100.5,2.85,10.55,166.5,75.76,62.94
2018,4,29,7,0,167.0,126.0,3.0,10.9,182.0,96.51,81.37
2018,4,29,7,15,319.0,128.0,3.1,11.25,257.5,94.02,78.85
2018,4,29,7,30,471.0,130.0,3.2,11.6,333.0,88.65,73.75
2018,4,29,7,45,617.5,114.5,3.25,11.9,415.5,75.51,61.79
2018,4,29,8,0,764.0,99.0,3.3,12.2,498.0,70.28,56.89
2018,4,29,8,15,786.5,102.5,3.35,12.55,547.0,70.73,57.02
2018,4,29,8,30,809.0,106.0,3.4,12.9,596.0,115.26,66.43
2018,4,29,8,45,826.0,108.5,3.45,13.3,641.0,165.9,96.89
2018,4,29,9,0,843.0,111.0,3.5,13.7,686.0,218.58,137.75
2018,4,29,9,15,855.5,113.5,3.55,14.05,726.5,272.09,183.83
2018,4,29,9,30,868.0,116.0,3.6,14.4,767.0,333.71,237.96
2018,4,29,9,45,787.5,151.0,3.65,14.75,762.0,375.9,278.94
2018,4,29,10,0,707.0,186.0,3.7,15.1,757.0,411.27,312.78
2018,4,29,10,15,717.5,187.0,3.7,15.25,783.0,457.95,352.91
2018,4,29,10,30,728.0,188.0,3.7,15.4,809.0,504.99,392.34
2018,4,29,10,45,775.0,177.0,3.7,15.55,852.5,564.68,440.43
2018,4,29,11,0,822.0,166.0,3.7,15.7,896.0,624.1,487.47
2018,4,29,11,15,749.0,202.5,3.75,15.8,875.0,649.15,507.18
2018,4,29,11,30,676.0,239.0,3.8,15.9,854.0,668.8,522.1
2018,4,29,11,45,778.0,193.5,3.8,15.95,905.0,735.59,573.94
2018,4,29,12,0,880.0,148.0,3.8,16.0,956.0,802.85,624.72
2018,4,29,12,15,844.5,163.5,3.8,15.95,937.0,829.41,643.37
2018,4,29,12,30,809.0,179.0,3.8,15.9,918.0,846.96,655.92
2018,4,29,12,45,859.5,152.0,3.75,15.9,929.5,885.91,683.3
2018,4,29,13,0,910.0,125.0,3.7,15.9,941.0,932.04,715.35
2018,4,29,13,15,836.0,156.0,3.7,15.75,894.0,928.98,713.76
2018,4,29,13,30,762.0,187.0,3.7,15.6,847.0,912.52,703.3
2018,4,29,13,45,751.5,182.0,3.7,15.5,817.5,921.71,710.89
2018,4,29,14,0,741.0,177.0,3.7,15.4,788.0,921.41,711.77
2018,4,29,14,15,760.0,165.0,3.7,15.35,771.0,932.32,720.59
2018,4,29,14,30,779.0,153.0,3.7,15.3,754.0,946.8,731.99
2018,4,29,14,45,822.0,130.0,3.75,15.25,736.0,969.24,749.41
2018,4,29,15,0,865.0,107.0,3.8,15.2,718.0,976.88,756.63
2018,4,29,15,15,850.5,104.0,3.8,15.2,674.5,968.28,752.33
2018,4,29,15,30,836.0,101.0,3.8,15.2,631.0,946.48,738.98
2018,4,29,15,45,817.5,97.5,3.85,14.95,583.0,917.36,721.51
2018,4,29,16,0,799.0,94.0,3.9,14.7,535.0,885.66,702.05
2018,4,29,16,15,766.0,92.0,3.9,14.45,482.5,840.12,671.94
2018,4,29,16,30,733.0,90.0,3.9,14.2,430.0,798.22,644.05
2018,4,29,16,45,681.0,86.0,3.95,14.0,372.5,731.57,596.84
2018,4,29,17,0,629.0,82.0,4.0,13.8,315.0,665.34,548.61
2018,4,29,17,15,612.0,73.0,3.85,13.3,271.0,621.9,516.58
2018,4,29,17,30,595.0,64.0,3.7,12.8,227.0,577.6,482.23
2018,4,29,17,45,526.0,56.5,3.6,12.3,178.0,496.21,416.19
2018,4,29,18,0,457.0,49.0,3.5,11.8,129.0,418.42,349.51
2018,4,29,18,15,344.0,38.5,3.45,11.3,87.5,312.48,255.37
2018,4,29,18,30,231.0,28.0,3.4,10.8,46.0,209.88,137.69
2018,4,29,18,45,122.0,15.0,3.4,10.35,24.0,83.25,0.0
2018,4,29,19,0,13.0,2.0,3.4,9.9,2.0,0.0,0.0
2018,4,29,19,15,6.5,1.0,3.25,9.7,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,30,5,15,22.0,8.0,1.7,7.05,9.0,7.28,0.0
2018,4,30,5,30,44.0,16.0,2.0,7.7,18.0,13.17,0.0
2018,4,30,5,45,87.0,33.0,2.25,8.35,43.5,26.47,16.28
2018,4,30,6,0,130.0,50.0,2.5,9.0,69.0,39.44,29.4
2018,4,30,6,15,182.5,67.5,2.55,9.5,105.5,52.44,41.65
2018,4,30,6,30,235.0,85.0,2.6,10.0,142.0,65.08,53.32
2018,4,30,6,45,322.5,96.0,2.65,10.45,194.0,69.39,57.24
2018,4,30,7,0,410.0,107.0,2.7,10.9,246.0,76.06,63.09
2018,4,30,7,15,404.5,127.0,2.7,11.35,283.5,88.08,73.53
2018,4,30,7,30,399.0,147.0,2.7,11.8,321.0,99.42,83.19
2018,4,30,7,45,280.0,182.0,2.7,12.25,311.5,126.32,106.3
2018,4,30,8,0,161.0,217.0,2.7,12.7,302.0,154.42,130.04
2018,4,30,8,15,169.5,245.5,2.7,13.0,342.0,170.72,143.38
2018,4,30,8,30,178.0,274.0,2.7,13.3,382.0,202.28,156.43
2018,4,30,8,45,165.5,294.5,2.7,13.6,401.0,228.98,175.68
2018,4,30,9,0,153.0,315.0,2.7,13.9,420.0,254.65,195.87
2018,4,30,9,15,265.5,312.0,2.75,14.1,507.0,282.77,214.0
2018,4,30,9,30,378.0,309.0,2.8,14.3,594.0,333.05,251.39
2018,4,30,9,45,428.0,308.0,2.9,14.55,644.0,367.64,279.53
2018,4,30,10,0,478.0,307.0,3.0,14.8,694.0,415.39,318.24
2018,4,30,10,15,432.0,335.5,3.05,15.0,694.0,447.15,345.27
2018,4,30,10,30,386.0,364.0,3.1,15.2,694.0,479.93,371.88
2018,4,30,10,45,391.0,351.5,3.15,15.4,692.5,494.53,384.46
2018,4,30,11,0,396.0,339.0,3.2,15.6,691.0,514.04,400.5
2018,4,30,11,15,436.5,315.5,3.25,15.65,709.0,546.66,426.76
2018,4,30,11,30,477.0,292.0,3.3,15.7,727.0,581.03,454.15
2018,4,30,11,45,516.0,288.0,3.35,15.75,761.0,632.41,493.49
2018,4,30,12,0,555.0,284.0,3.4,15.8,795.0,684.54,532.88
2018,4,30,12,15,612.5,266.0,3.45,15.9,828.5,742.09,576.14
2018,4,30,12,30,670.0,248.0,3.5,16.0,862.0,801.06,619.91
2018,4,30,12,45,718.0,226.5,3.55,16.05,877.5,849.27,655.74
2018,4,30,13,0,766.0,205.0,3.6,16.1,893.0,896.68,689.78
2018,4,30,13,15,816.5,176.5,3.65,16.05,897.0,932.85,715.54
2018,4,30,13,30,867.0,148.0,3.7,16.0,901.0,972.43,743.75
2018,4,30,13,45,868.5,142.5,3.75,16.0,878.5,986.9,754.53
2018,4,30,14,0,870.0,137.0,3.8,16.0,856.0,998.05,763.37
2018,4,30,14,15,861.5,134.5,3.85,15.9,823.5,999.41,765.94
2018,4,30,14,30,853.0,132.0,3.9,15.8,791.0,997.32,766.39
2018,4,30,14,45,842.5,128.5,3.9,15.75,753.0,988.76,762.06
2018,4,30,15,0,832.0,125.0,3.9,15.7,715.0,976.88,755.6
2018,4,30,15,15,816.5,122.0,3.9,15.7,671.5,957.5,743.88
2018,4,30,15,30,801.0,119.0,3.9,15.7,628.0,935.11,730.14
2018,4,30,15,45,782.5,114.5,3.9,15.4,580.5,905.3,711.94
2018,4,30,16,0,764.0,110.0,3.9,15.1,533.0,878.66,695.92
2018,4,30,16,15,739.5,104.5,3.9,14.85,482.5,837.56,669.0
2018,4,30,16,30,715.0,99.0,3.9,14.6,432.0,794.72,640.4
2018,4,30,16,45,681.5,93.0,3.85,14.3,380.0,741.96,603.59
2018,4,30,17,0,648.0,87.0,3.8,14.0,328.0,688.58,565.32
2018,4,30,17,15,599.0,80.0,3.7,13.5,276.5,621.07,514.95
2018,4,30,17,30,550.0,73.0,3.6,13.0,225.0,554.66,463.48
2018,4,30,17,45,479.5,64.5,3.55,12.45,176.5,472.01,396.53
2018,4,30,18,0,409.0,56.0,3.5,11.9,128.0,392.75,328.35
2018,4,30,18,15,293.0,43.5,3.45,11.4,86.5,284.53,232.82
2018,4,30,18,30,177.0,31.0,3.4,10.9,45.0,184.64,125.29
2018,4,30,18,45,94.5,17.0,3.35,10.35,24.0,69.51,0.0
2018,4,30,19,0,12.0,3.0,3.3,9.8,3.0,0.0,0.0
2018,4,30,19,15,6.0,1.5,3.25,9.55,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,5,1,5,15,4.5,7.0,1.9,6.65,7.0,6.37,0.0
2018,5,1,5,30,9.0,14.0,2.2,7.4,14.0,12.46,0.0
2018,5,1,5,45,25.0,28.5,2.55,8.15,31.5,24.64,15.06
2018,5,1,6,0,41.0,43.0,2.9,8.9,49.0,35.63,26.1
2018,5,1,6,15,73.0,62.5,2.9,9.5,78.5,50.65,40.07
2018,5,1,6,30,105.0,82.0,2.9,10.1,108.0,65.29,53.5
2018,5,1,6,45,85.5,89.5,2.85,10.75,114.0,71.24,58.84
2018,5,1,7,0,66.0,97.0,2.8,11.4,120.0,76.89,63.69
2018,5,1,7,15,212.0,119.5,2.75,12.05,209.5,87.6,72.89
2018,5,1,7,30,358.0,142.0,2.7,12.7,299.0,95.55,79.47
2018,5,1,7,45,553.0,125.0,2.65,13.35,401.0,82.2,67.28
2018,5,1,8,0,748.0,108.0,2.6,14.0,503.0,68.96,55.3
2018,5,1,8,15,772.0,111.5,2.65,14.5,552.5,77.8,62.71
2018,5,1,8,30,796.0,115.0,2.7,15.0,602.0,126.26,73.43
2018,5,1,8,45,815.0,117.0,2.7,15.55,647.5,176.05,104.15
2018,5,1,9,0,834.0,119.0,2.7,16.1,693.0,228.11,144.48
2018,5,1,9,15,851.5,119.5,2.75,16.55,734.5,280.78,189.24
2018,5,1,9,30,869.0,120.0,2.8,17.0,776.0,341.91,241.97
2018,5,1,9,45,885.0,117.5,2.8,17.4,811.5,394.29,287.91
2018,5,1,10,0,901.0,115.0,2.8,17.8,847.0,447.48,333.78
2018,5,1,10,15,909.0,115.5,2.8,18.2,875.0,499.99,378.07
2018,5,1,10,30,917.0,116.0,2.8,18.6,903.0,552.15,420.76
2018,5,1,10,45,923.0,116.5,2.85,18.95,924.5,602.66,461.2
2018,5,1,11,0,929.0,117.0,2.9,19.3,946.0,652.23,499.78
2018,5,1,11,15,931.5,118.0,2.85,19.55,959.0,698.83,534.95
2018,5,1,11,30,934.0,119.0,2.8,19.8,972.0,743.8,567.98
2018,5,1,11,45,935.5,119.0,2.8,20.1,977.5,785.4,597.75
2018,5,1,12,0,937.0,119.0,2.8,20.4,983.0,824.91,624.06
2018,5,1,12,15,938.5,117.5,2.85,20.55,981.0,860.82,648.4
2018,5,1,12,30,940.0,116.0,2.9,20.7,979.0,894.24,670.96
2018,5,1,12,45,939.5,114.5,2.95,20.85,969.0,923.27,690.53
2018,5,1,13,0,939.0,113.0,3.0,21.0,959.0,949.36,708.16
2018,5,1,13,15,842.5,165.0,3.1,21.05,912.5,946.63,707.21
2018,5,1,13,30,746.0,217.0,3.2,21.1,866.0,936.91,701.89
2018,5,1,13,45,752.0,205.5,3.3,21.1,844.0,949.13,711.68
2018,5,1,14,0,758.0,194.0,3.4,21.1,822.0,958.19,719.29
2018,5,1,14,15,732.5,195.0,3.55,20.95,783.0,946.88,714.0
2018,5,1,14,30,707.0,196.0,3.7,20.8,744.0,932.24,706.61
2018,5,1,14,45,732.5,173.0,3.85,20.6,716.5,938.17,713.58
2018,5,1,15,0,758.0,150.0,4.0,20.4,689.0,940.03,717.75
2018,5,1,15,15,671.0,167.5,4.0,20.4,623.0,875.41,674.25
2018,5,1,15,30,584.0,185.0,4.0,20.4,557.0,808.06,628.51
2018,5,1,15,45,406.5,213.0,4.35,19.55,462.5,660.33,522.11
2018,5,1,16,0,229.0,241.0,4.7,18.7,368.0,488.78,392.43
2018,5,1,16,15,286.0,207.5,4.85,17.95,351.5,518.98,421.04
2018,5,1,16,30,343.0,174.0,5.0,17.2,335.0,526.47,431.73
2018,5,1,16,45,421.0,138.5,5.15,16.5,312.5,563.79,465.87
2018,5,1,17,0,499.0,103.0,5.3,15.8,290.0,575.2,479.09
2018,5,1,17,15,533.0,83.5,5.35,14.9,256.0,572.4,479.43
2018,5,1,17,30,567.0,64.0,5.4,14.0,222.0,557.19,468.86
2018,5,1,17,45,490.0,57.0,5.45,13.1,173.0,471.4,399.02
2018,5,1,18,0,413.0,50.0,5.5,12.2,124.0,389.88,328.82
2018,5,1,18,15,310.0,39.5,5.3,11.6,85.0,292.06,240.92
2018,5,1,18,30,207.0,29.0,5.1,11.0,46.0,200.65,141.52
2018,5,1,18,45,113.5,16.5,4.9,10.4,25.0,80.08,0.0
2018,5,1,19,0,20.0,4.0,4.7,9.8,4.0,0.0,0.0
2018,5,1,19,15,10.0,2.0,4.6,9.6,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.35,9.2,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,2,5,15,54.5,11.5,2.05,9.1,14.5,10.46,0.0
2018,5,2,5,30,109.0,23.0,2.1,9.3,29.0,18.19,0.0
2018,5,2,5,45,218.5,38.5,2.15,9.45,66.0,30.07,19.76
2018,5,2,6,0,328.0,54.0,2.2,9.6,103.0,41.61,31.39
2018,5,2,6,15,408.0,64.5,2.15,9.85,150.0,48.92,38.51
2018,5,2,6,30,488.0,75.0,2.1,10.1,197.0,57.75,46.74
2018,5,2,6,45,543.5,83.0,2.05,10.35,248.0,61.85,50.49
2018,5,2,7,0,599.0,91.0,2.0,10.6,299.0,65.8,53.94
2018,5,2,7,15,640.5,97.0,1.95,11.0,351.5,67.94,55.63
2018,5,2,7,30,682.0,103.0,1.9,11.4,404.0,69.97,57.17
2018,5,2,7,45,713.5,107.5,1.85,11.8,456.0,70.74,57.55
2018,5,2,8,0,745.0,112.0,1.8,12.2,508.0,71.45,57.88
2018,5,2,8,15,770.0,114.5,1.75,12.9,557.0,82.51,67.19
2018,5,2,8,30,795.0,117.0,1.7,13.6,606.0,130.2,76.2
2018,5,2,8,45,815.5,118.5,1.7,14.25,651.5,179.74,107.21
2018,5,2,9,0,836.0,120.0,1.7,14.9,697.0,231.72,147.59
2018,5,2,9,15,851.0,121.0,1.7,15.4,737.5,284.26,192.26
2018,5,2,9,30,866.0,122.0,1.7,15.9,778.0,338.21,239.19
2018,5,2,9,45,879.0,121.5,1.75,16.45,813.0,397.52,290.04
2018,5,2,10,0,892.0,121.0,1.8,17.0,848.0,450.71,335.3
2018,5,2,10,15,900.0,122.0,1.95,17.4,876.0,503.14,379.43
2018,5,2,10,30,908.0,123.0,2.1,17.8,904.0,555.26,422.13
2018,5,2,10,45,914.0,123.0,2.2,18.2,925.0,604.98,461.73
2018,5,2,11,0,920.0,123.0,2.3,18.6,946.0,653.75,499.56
2018,5,2,11,15,923.0,123.5,2.5,18.9,959.0,699.87,535.24
2018,5,2,11,30,926.0,124.0,2.7,19.2,972.0,744.41,569.07
2018,5,2,11,45,928.0,123.5,2.9,19.45,977.5,785.64,599.9
2018,5,2,12,0,930.0,123.0,3.1,19.7,983.0,824.82,627.42
2018,5,2,12,15,931.5,121.5,3.25,19.8,980.5,860.51,652.51
2018,5,2,12,30,933.0,120.0,3.4,19.9,978.0,893.73,675.89
2018,5,2,12,45,933.5,117.5,3.55,20.05,968.0,922.51,696.12
2018,5,2,13,0,934.0,115.0,3.7,20.2,958.0,948.38,714.44
2018,5,2,13,15,930.5,114.5,3.8,20.15,940.5,969.54,729.89
2018,5,2,13,30,927.0,114.0,3.9,20.1,923.0,987.45,743.31
2018,5,2,13,45,922.0,112.5,3.95,20.1,897.5,999.63,752.52
2018,5,2,14,0,917.0,111.0,4.0,20.1,872.0,1008.37,759.62
2018,5,2,14,15,909.5,109.0,4.05,19.95,840.0,1010.73,763.0
2018,5,2,14,30,902.0,107.0,4.1,19.8,808.0,1009.62,764.25
2018,5,2,14,45,891.5,105.5,4.15,19.65,770.0,1002.72,761.73
2018,5,2,15,0,881.0,104.0,4.2,19.5,732.0,992.52,757.11
2018,5,2,15,15,867.5,101.5,4.2,19.5,688.5,975.05,746.89
2018,5,2,15,30,854.0,99.0,4.2,19.5,645.0,964.64,741.71
2018,5,2,15,45,836.0,95.5,4.35,18.85,597.0,935.66,726.16
2018,5,2,16,0,818.0,92.0,4.5,18.2,549.0,904.03,709.03
2018,5,2,16,15,794.5,88.5,4.55,17.65,498.5,864.92,685.1
2018,5,2,16,30,771.0,85.0,4.6,17.1,448.0,823.87,659.23
2018,5,2,16,45,738.5,80.5,4.6,16.6,395.0,772.04,624.15
2018,5,2,17,0,706.0,76.0,4.6,16.1,342.0,724.69,591.46
2018,5,2,17,15,659.5,70.5,4.45,15.45,289.5,659.42,543.28
2018,5,2,17,30,613.0,65.0,4.3,14.8,237.0,595.1,494.02
2018,5,2,17,45,544.5,57.5,4.15,14.15,187.0,513.18,428.35
2018,5,2,18,0,476.0,50.0,4.0,13.5,137.0,434.82,362.23
2018,5,2,18,15,370.0,40.5,3.85,12.95,95.0,333.35,272.84
2018,5,2,18,30,264.0,31.0,3.7,12.4,53.0,238.51,171.81
2018,5,2,18,45,146.5,18.0,3.5,11.8,29.0,100.56,0.0
2018,5,2,19,0,29.0,5.0,3.3,11.2,5.0,0.0,0.0
2018,5,2,19,15,14.5,2.5,3.25,11.0,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,3,5,15,50.5,9.0,2.65,8.2,12.0,8.19,0.0
2018,5,3,5,30,101.0,18.0,2.9,8.7,24.0,14.13,0.0
2018,5,3,5,45,164.0,30.0,3.2,9.2,50.5,23.23,14.16
2018,5,3,6,0,227.0,42.0,3.5,9.7,77.0,32.03,22.9
2018,5,3,6,15,159.5,46.5,3.5,10.05,75.5,37.18,27.94
2018,5,3,6,30,92.0,51.0,3.5,10.4,74.0,40.12,30.78
2018,5,3,6,45,46.0,54.5,3.55,10.8,66.0,45.61,35.75
2018,5,3,7,0,0.0,58.0,3.6,11.2,58.0,51.22,40.71
2018,5,3,7,15,0.0,64.0,3.55,11.6,64.0,56.55,45.32
2018,5,3,7,30,0.0,70.0,3.5,12.0,70.0,61.89,49.85
2018,5,3,7,45,0.0,88.0,3.5,12.4,88.0,77.69,63.56
2018,5,3,8,0,0.0,106.0,3.5,12.8,106.0,92.62,76.33
2018,5,3,8,15,2.5,139.5,3.55,13.15,141.0,119.5,99.33
2018,5,3,8,30,5.0,173.0,3.6,13.5,176.0,146.61,116.61
2018,5,3,8,45,44.0,209.5,3.6,13.9,240.0,172.03,135.03
2018,5,3,9,0,83.0,246.0,3.6,14.3,304.0,209.58,163.1
2018,5,3,9,15,108.5,293.0,3.65,14.6,373.0,246.51,191.46
2018,5,3,9,30,134.0,340.0,3.7,14.9,442.0,296.2,230.08
2018,5,3,9,45,333.0,308.5,3.8,15.25,577.0,346.71,265.93
2018,5,3,10,0,532.0,277.0,3.9,15.6,712.0,419.34,321.4
2018,5,3,10,15,684.5,219.0,3.95,15.85,797.5,475.08,366.19
2018,5,3,10,30,837.0,161.0,4.0,16.1,883.0,548.83,425.31
2018,5,3,10,45,885.0,140.5,4.05,16.35,919.5,604.55,470.42
2018,5,3,11,0,933.0,120.0,4.1,16.6,956.0,661.11,515.46
2018,5,3,11,15,937.0,120.0,4.1,16.8,969.5,707.93,551.92
2018,5,3,11,30,941.0,120.0,4.1,17.0,983.0,753.21,586.44
2018,5,3,11,45,943.5,119.0,4.15,17.15,988.5,794.84,617.45
2018,5,3,12,0,946.0,118.0,4.2,17.3,994.0,834.4,645.24
2018,5,3,12,15,946.5,117.0,4.25,17.4,991.5,870.13,670.3
2018,5,3,12,30,947.0,116.0,4.3,17.5,989.0,903.3,693.5
2018,5,3,12,45,946.5,115.0,4.3,17.6,979.0,932.89,713.93
2018,5,3,13,0,946.0,114.0,4.3,17.7,969.0,959.55,732.33
2018,5,3,13,15,942.5,112.5,4.35,17.75,950.5,979.92,746.83
2018,5,3,13,30,939.0,111.0,4.4,17.8,932.0,996.97,759.37
2018,5,3,13,45,934.0,110.0,4.4,17.85,907.0,1009.74,768.66
2018,5,3,14,0,929.0,109.0,4.4,17.9,882.0,1019.07,775.76
2018,5,3,14,15,910.5,112.0,4.4,17.85,846.0,1016.13,774.95
2018,5,3,14,30,892.0,115.0,4.4,17.8,810.0,1009.74,772.0
2018,5,3,14,45,882.5,111.0,4.4,17.7,770.5,1001.15,767.86
2018,5,3,15,0,873.0,107.0,4.4,17.6,731.0,989.17,761.52
2018,5,3,15,15,854.5,102.5,4.4,17.6,683.0,964.56,746.19
2018,5,3,15,30,836.0,98.0,4.4,17.6,635.0,947.01,735.93
2018,5,3,15,45,829.0,95.5,4.3,17.25,594.5,929.94,726.28
2018,5,3,16,0,822.0,93.0,4.2,16.9,554.0,909.99,714.77
2018,5,3,16,15,790.0,90.5,4.1,16.5,500.0,864.17,684.66
2018,5,3,16,30,758.0,88.0,4.0,16.1,446.0,816.75,653.03
2018,5,3,16,45,706.0,85.5,3.95,15.7,388.5,755.96,610.93
2018,5,3,17,0,654.0,83.0,3.9,15.3,331.0,690.77,564.33
2018,5,3,17,15,633.5,75.0,3.8,14.65,286.0,644.95,531.52
2018,5,3,17,30,613.0,67.0,3.7,14.0,241.0,598.45,496.52
2018,5,3,17,45,545.0,59.5,3.6,13.35,190.5,516.75,431.47
2018,5,3,18,0,477.0,52.0,3.5,12.7,140.0,438.49,365.74
2018,5,3,18,15,370.5,41.5,3.45,12.1,97.0,335.26,275.41
2018,5,3,18,30,264.0,31.0,3.4,11.5,54.0,240.58,177.38
2018,5,3,18,45,147.5,18.0,3.4,10.9,29.5,101.34,0.0
2018,5,3,19,0,31.0,5.0,3.4,10.3,5.0,4.55,0.0
2018,5,3,19,15,15.5,2.5,3.4,10.05,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,5,4,5,15,36.0,11.0,1.8,7.05,13.0,10.01,0.0
2018,5,4,5,30,72.0,22.0,2.1,7.6,26.0,17.89,0.88
2018,5,4,5,45,144.5,37.5,2.45,8.15,56.5,30.04,20.23
2018,5,4,6,0,217.0,53.0,2.8,8.7,87.0,40.4,30.52
2018,5,4,6,15,306.0,64.0,2.85,9.3,131.5,48.03,37.84
2018,5,4,6,30,395.0,75.0,2.9,9.9,176.0,55.45,44.72
2018,5,4,6,45,487.0,81.0,3.0,10.5,233.5,59.49,48.33
2018,5,4,7,0,579.0,87.0,3.1,11.1,291.0,62.13,50.53
2018,5,4,7,15,581.0,102.0,2.9,11.8,334.5,71.0,58.17
2018,5,4,7,30,583.0,117.0,2.7,12.5,378.0,79.28,65.14
2018,5,4,7,45,626.0,121.0,2.5,13.2,431.0,79.24,64.69
2018,5,4,8,0,669.0,125.0,2.3,13.9,484.0,79.23,64.26
2018,5,4,8,15,628.5,149.0,2.1,14.6,511.0,99.77,72.2
2018,5,4,8,30,588.0,173.0,1.9,15.3,538.0,150.77,98.29
2018,5,4,8,45,614.0,180.0,1.7,15.95,585.0,194.37,126.59
2018,5,4,9,0,640.0,187.0,1.5,16.6,632.0,241.19,162.32
2018,5,4,9,15,622.5,209.0,1.4,17.25,662.0,291.61,204.74
2018,5,4,9,30,605.0,231.0,1.3,17.9,692.0,340.47,245.9
