Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,9,45,728.5,185.0,1.2,18.55,764.5,386.0,281.09
2018,5,4,10,0,852.0,139.0,1.1,19.2,837.0,447.81,329.01
2018,5,4,10,15,873.0,133.5,1.15,19.8,869.0,503.79,373.68
2018,5,4,10,30,894.0,128.0,1.2,20.4,901.0,556.21,414.63
2018,5,4,10,45,912.0,121.5,1.2,21.0,925.5,606.75,452.76
2018,5,4,11,0,930.0,115.0,1.2,21.6,950.0,657.25,489.64
2018,5,4,11,15,820.0,184.0,1.25,22.15,928.0,688.1,510.5
2018,5,4,11,30,710.0,253.0,1.3,22.7,906.0,711.02,524.86
2018,5,4,11,45,636.0,300.5,1.3,23.25,888.0,732.72,537.8
2018,5,4,12,0,562.0,348.0,1.3,23.8,870.0,751.01,547.77
2018,5,4,12,15,542.0,356.0,1.25,24.2,858.0,770.44,559.4
2018,5,4,12,30,522.0,364.0,1.2,24.6,846.0,787.23,568.99
2018,5,4,12,45,545.0,348.0,1.15,25.0,846.5,816.61,587.71
2018,5,4,13,0,568.0,332.0,1.1,25.4,847.0,844.7,605.2
2018,5,4,13,15,595.0,308.5,1.15,25.55,838.5,867.56,621.46
2018,5,4,13,30,622.0,285.0,1.2,25.7,830.0,890.23,637.66
2018,5,4,13,45,599.0,282.5,1.3,25.8,795.0,882.77,634.31
2018,5,4,14,0,576.0,280.0,1.4,25.9,760.0,869.63,627.66
2018,5,4,14,15,698.0,213.0,1.55,25.85,773.0,935.22,675.47
2018,5,4,14,30,820.0,146.0,1.7,25.8,786.0,984.8,709.55
2018,5,4,14,45,825.5,134.0,1.9,25.7,752.0,982.56,711.71
2018,5,4,15,0,831.0,122.0,2.1,25.6,718.0,976.67,712.07
2018,5,4,15,15,821.5,116.0,2.1,25.6,675.5,959.49,702.63
2018,5,4,15,30,812.0,110.0,2.1,25.6,633.0,939.17,691.32
2018,5,4,15,45,806.5,104.5,2.4,25.0,591.5,920.29,685.5
2018,5,4,16,0,801.0,99.0,2.7,24.4,550.0,898.47,677.16
2018,5,4,16,15,776.5,96.0,2.8,23.7,500.0,859.3,655.16
2018,5,4,16,30,752.0,93.0,2.9,23.0,450.0,818.22,631.31
2018,5,4,16,45,721.0,87.0,3.0,22.25,397.5,771.89,603.01
2018,5,4,17,0,690.0,81.0,3.1,21.5,345.0,719.41,569.11
2018,5,4,17,15,646.0,75.0,3.15,20.4,293.0,655.87,525.95
2018,5,4,17,30,602.0,69.0,3.2,19.3,241.0,593.11,481.18
2018,5,4,17,45,536.0,61.5,3.2,18.2,191.5,513.17,420.18
2018,5,4,18,0,470.0,54.0,3.2,17.1,142.0,436.42,357.86
2018,5,4,18,15,366.5,43.0,3.25,16.15,99.0,334.65,271.05
2018,5,4,18,30,263.0,32.0,3.3,15.2,56.0,241.17,178.26
2018,5,4,18,45,147.0,18.5,3.3,14.25,30.5,101.71,0.0
2018,5,4,19,0,31.0,5.0,3.3,13.3,5.0,4.55,0.0
2018,5,4,19,15,15.5,2.5,3.35,12.8,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,5,4,45,3.5,1.0,2.35,8.85,1.0,0.0,0.0
2018,5,5,5,0,7.0,2.0,2.4,9.0,2.0,0.0,0.0
2018,5,5,5,15,7.0,7.0,2.5,9.35,7.0,6.37,0.0
2018,5,5,5,30,7.0,12.0,2.6,9.7,12.0,10.76,0.0
2018,5,5,5,45,3.5,19.5,2.65,10.05,19.5,17.17,9.14
2018,5,5,6,0,0.0,27.0,2.7,10.4,27.0,23.78,15.58
2018,5,5,6,15,0.0,29.5,2.65,10.7,29.5,25.97,17.83
2018,5,5,6,30,0.0,32.0,2.6,11.0,32.0,28.18,19.94
2018,5,5,6,45,0.0,54.0,2.55,11.3,54.0,47.67,37.56
2018,5,5,7,0,0.0,76.0,2.5,11.6,76.0,66.68,54.51
2018,5,5,7,15,1.0,102.5,2.5,11.9,103.0,88.21,73.42
2018,5,5,7,30,2.0,129.0,2.5,12.2,130.0,109.2,91.57
2018,5,5,7,45,30.5,162.5,2.5,12.55,179.0,128.11,107.58
2018,5,5,8,0,59.0,196.0,2.5,12.9,228.0,150.58,126.45
2018,5,5,8,15,216.0,221.5,2.6,13.15,353.5,150.63,117.86
2018,5,5,8,30,373.0,247.0,2.7,13.4,479.0,195.01,142.48
2018,5,5,8,45,373.5,267.0,2.8,13.7,513.5,233.05,169.54
2018,5,5,9,0,374.0,287.0,2.9,14.0,548.0,271.65,200.09
2018,5,5,9,15,335.0,317.0,2.85,14.75,560.5,307.7,230.86
2018,5,5,9,30,296.0,347.0,2.8,15.5,573.0,340.23,258.5
2018,5,5,9,45,331.0,353.0,2.75,16.2,616.5,378.84,288.55
2018,5,5,10,0,366.0,359.0,2.7,16.9,660.0,421.03,321.22
2018,5,5,10,15,343.5,379.5,2.6,17.6,669.0,451.02,344.6
2018,5,5,10,30,321.0,400.0,2.5,18.3,678.0,479.07,365.65
2018,5,5,10,45,273.0,417.5,2.35,19.0,658.0,488.83,372.26
2018,5,5,11,0,225.0,435.0,2.2,19.7,638.0,498.62,378.19
2018,5,5,11,15,179.0,446.0,2.25,19.7,609.0,494.79,375.39
2018,5,5,11,30,133.0,457.0,2.3,19.7,580.0,487.01,369.38
2018,5,5,11,45,142.5,462.0,2.3,19.7,594.0,511.03,387.26
2018,5,5,12,0,152.0,467.0,2.3,19.7,608.0,535.67,405.33
2018,5,5,12,15,148.0,466.5,2.55,19.4,603.5,545.08,413.42
2018,5,5,12,30,144.0,466.0,2.8,19.1,599.0,553.74,421.03
2018,5,5,12,45,101.5,415.5,3.05,18.75,509.0,473.06,362.79
2018,5,5,13,0,59.0,365.0,3.3,18.4,419.0,394.06,304.35
2018,5,5,13,15,48.0,330.5,3.55,17.9,373.5,355.55,276.35
2018,5,5,13,30,37.0,296.0,3.8,17.4,328.0,315.42,246.4
2018,5,5,13,45,50.0,326.0,4.1,16.95,368.5,361.12,283.07
2018,5,5,14,0,63.0,356.0,4.4,16.5,409.0,408.6,320.99
2018,5,5,14,15,71.0,352.0,4.5,16.05,409.5,416.99,328.81
2018,5,5,14,30,79.0,348.0,4.6,15.6,410.0,425.42,336.9
2018,5,5,14,45,76.0,332.0,4.75,15.1,389.0,409.79,326.27
2018,5,5,15,0,73.0,316.0,4.9,14.6,368.0,393.67,315.22
2018,5,5,15,15,88.0,299.0,4.9,14.6,358.5,393.61,316.7
2018,5,5,15,30,103.0,282.0,4.9,14.6,349.0,392.89,317.67
2018,5,5,15,45,132.5,263.0,5.1,14.4,342.5,420.99,342.4
2018,5,5,16,0,162.0,244.0,5.3,14.2,336.0,429.36,351.73
2018,5,5,16,15,163.5,217.5,5.15,14.15,303.0,400.54,330.0
2018,5,5,16,30,165.0,191.0,5.0,14.1,270.0,370.45,307.12
2018,5,5,16,45,227.5,155.0,4.85,14.1,250.5,397.42,331.99
2018,5,5,17,0,290.0,119.0,4.7,14.1,231.0,401.18,337.9
2018,5,5,17,15,424.0,96.5,4.4,13.7,233.0,494.58,416.69
2018,5,5,17,30,558.0,74.0,4.1,13.3,235.0,565.54,473.57
2018,5,5,17,45,482.5,65.5,3.75,12.95,184.5,478.59,402.14
2018,5,5,18,0,407.0,57.0,3.4,12.6,134.0,395.64,331.01
2018,5,5,18,15,307.5,45.0,3.4,12.1,93.0,296.21,244.2
2018,5,5,18,30,208.0,33.0,3.4,11.6,52.0,209.69,158.86
2018,5,5,18,45,113.0,19.0,3.45,11.1,28.5,109.6,0.0
2018,5,5,19,0,18.0,5.0,3.5,10.6,5.0,14.19,0.0
2018,5,5,19,15,9.0,2.5,3.6,10.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.95,8.55,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,5,6,4,45,5.0,1.0,2.1,6.5,1.0,0.0,0.0
2018,5,6,5,0,10.0,2.0,2.1,6.6,2.0,0.0,0.0
2018,5,6,5,15,39.0,13.0,2.4,7.25,15.5,11.82,0.0
2018,5,6,5,30,68.0,24.0,2.7,7.9,29.0,19.45,5.16
2018,5,6,5,45,120.0,40.5,3.0,8.5,57.0,32.25,22.38
2018,5,6,6,0,172.0,57.0,3.3,9.1,85.0,44.75,34.44
2018,5,6,6,15,204.5,75.0,3.35,9.6,120.0,57.9,46.72
2018,5,6,6,30,237.0,93.0,3.4,10.1,155.0,70.63,58.37
2018,5,6,6,45,314.5,104.0,3.4,10.55,205.5,74.46,61.78
2018,5,6,7,0,392.0,115.0,3.4,11.0,256.0,80.88,67.33
2018,5,6,7,15,415.5,131.0,3.35,11.5,301.0,90.09,75.2
2018,5,6,7,30,439.0,147.0,3.3,12.0,346.0,98.79,82.49
2018,5,6,7,45,559.0,137.0,3.25,12.45,420.5,90.02,74.33
2018,5,6,8,0,679.0,127.0,3.2,12.9,495.0,80.32,65.45
2018,5,6,8,15,765.5,112.0,3.2,13.45,562.0,90.07,59.97
2018,5,6,8,30,852.0,97.0,3.2,14.0,629.0,130.08,71.24
2018,5,6,8,45,868.0,99.0,3.2,14.5,674.5,191.33,114.03
2018,5,6,9,0,884.0,101.0,3.2,15.0,720.0,245.02,157.4
2018,5,6,9,15,846.0,124.0,3.25,15.5,743.5,294.55,202.63
2018,5,6,9,30,808.0,147.0,3.3,16.0,767.0,348.75,251.74
2018,5,6,9,45,828.0,146.0,3.4,16.45,805.0,401.03,297.34
2018,5,6,10,0,848.0,145.0,3.5,16.9,843.0,454.85,343.43
2018,5,6,10,15,892.0,127.0,3.65,17.3,882.5,511.61,390.86
2018,5,6,10,30,936.0,109.0,3.8,17.7,922.0,566.79,436.36
2018,5,6,10,45,899.0,134.0,3.95,18.05,929.5,612.95,473.78
2018,5,6,11,0,862.0,159.0,4.1,18.4,937.0,655.07,506.92
2018,5,6,11,15,779.0,211.5,4.2,18.65,922.0,687.25,530.99
2018,5,6,11,30,696.0,264.0,4.3,18.9,907.0,713.11,549.43
2018,5,6,11,45,773.0,220.0,4.45,19.15,937.5,767.14,591.33
2018,5,6,12,0,850.0,176.0,4.6,19.4,968.0,820.78,632.6
2018,5,6,12,15,691.0,268.5,4.65,19.45,911.0,814.07,624.76
2018,5,6,12,30,532.0,361.0,4.7,19.5,854.0,794.66,607.66
2018,5,6,12,45,501.0,367.5,4.8,19.55,828.0,798.01,610.6
2018,5,6,13,0,470.0,374.0,4.9,19.6,802.0,798.06,610.97
2018,5,6,13,15,527.5,339.5,4.8,19.4,811.0,837.28,641.26
2018,5,6,13,30,585.0,305.0,4.7,19.2,820.0,875.24,670.32
2018,5,6,13,45,506.0,317.5,4.65,19.0,754.0,828.69,636.54
2018,5,6,14,0,427.0,330.0,4.6,18.8,688.0,777.97,599.82
2018,5,6,14,15,296.5,343.5,4.5,18.45,587.5,660.48,513.06
2018,5,6,14,30,166.0,357.0,4.4,18.1,487.0,537.67,420.0
2018,5,6,14,45,269.0,325.5,4.3,17.7,524.5,627.94,492.35
2018,5,6,15,0,372.0,294.0,4.2,17.3,562.0,699.19,549.22
2018,5,6,15,15,359.5,276.0,4.2,17.3,522.5,669.72,528.42
2018,5,6,15,30,347.0,258.0,4.2,17.3,483.0,638.57,506.79
2018,5,6,15,45,454.0,211.0,4.1,16.4,482.5,705.7,563.08
2018,5,6,16,0,561.0,164.0,4.0,15.5,482.0,747.91,600.13
2018,5,6,16,15,412.0,176.0,4.0,15.0,398.0,616.95,501.11
2018,5,6,16,30,263.0,188.0,4.0,14.5,314.0,472.94,388.61
2018,5,6,16,45,167.0,160.5,4.0,14.0,237.0,334.2,277.82
2018,5,6,17,0,71.0,133.0,4.0,13.5,160.0,201.87,167.57
2018,5,6,17,15,223.0,108.0,3.95,13.1,176.0,326.92,276.8
2018,5,6,17,30,375.0,83.0,3.9,12.7,192.0,426.95,361.93
2018,5,6,17,45,366.0,71.0,3.8,12.3,160.0,393.41,333.14
2018,5,6,18,0,357.0,59.0,3.7,11.9,128.0,359.76,302.93
2018,5,6,18,15,280.0,46.5,3.6,11.65,90.5,280.2,231.81
2018,5,6,18,30,203.0,34.0,3.5,11.4,53.0,207.9,159.46
2018,5,6,18,45,116.0,20.5,3.4,11.2,30.0,114.69,0.0
2018,5,6,19,0,29.0,7.0,3.3,11.0,7.0,21.94,0.0
2018,5,6,19,15,14.5,3.5,3.3,10.9,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,1.95,7.65,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,1.9,7.7,2.0,0.0,0.0
2018,5,7,5,15,117.5,14.5,2.1,8.35,22.5,13.19,0.0
2018,5,7,5,30,224.0,27.0,2.3,9.0,43.0,22.75,8.37
2018,5,7,5,45,339.5,37.5,2.5,9.7,83.5,30.58,20.93
2018,5,7,6,0,455.0,48.0,2.7,10.4,124.0,38.16,28.45
2018,5,7,6,15,528.0,55.5,2.55,11.05,173.0,42.77,32.93
2018,5,7,6,30,601.0,63.0,2.4,11.7,222.0,47.27,37.09
2018,5,7,6,45,648.5,69.5,2.3,12.35,274.5,50.71,40.11
2018,5,7,7,0,696.0,76.0,2.2,13.0,327.0,54.0,42.89
2018,5,7,7,15,730.5,80.5,2.15,13.65,380.0,61.15,49.0
2018,5,7,7,30,765.0,85.0,2.1,14.3,433.0,62.91,50.24
2018,5,7,7,45,789.0,89.0,2.0,14.95,484.5,64.12,50.98
2018,5,7,8,0,813.0,93.0,1.9,15.6,536.0,65.24,51.64
2018,5,7,8,15,822.0,99.5,1.9,16.3,581.5,84.98,52.76
2018,5,7,8,30,831.0,106.0,1.9,17.0,627.0,137.06,76.19
2018,5,7,8,45,855.0,105.5,1.85,17.65,675.0,187.56,109.76
2018,5,7,9,0,879.0,105.0,1.8,18.3,723.0,249.13,158.37
2018,5,7,9,15,892.0,106.0,1.8,18.95,763.0,302.65,203.8
2018,5,7,9,30,905.0,107.0,1.8,19.6,803.0,357.16,250.73
2018,5,7,9,45,916.0,107.0,1.75,20.2,837.5,411.02,296.65
2018,5,7,10,0,927.0,107.0,1.7,20.8,872.0,465.22,341.65
2018,5,7,10,15,932.0,108.5,1.7,21.5,899.0,517.93,384.18
2018,5,7,10,30,937.0,110.0,1.7,22.2,926.0,569.99,424.7
2018,5,7,10,45,940.0,112.0,1.7,22.85,946.5,620.47,462.73
2018,5,7,11,0,943.0,114.0,1.7,23.5,967.0,669.73,498.56
2018,5,7,11,15,945.5,114.5,1.8,23.8,979.5,716.04,532.68
2018,5,7,11,30,948.0,115.0,1.9,24.1,992.0,760.7,564.89
2018,5,7,11,45,948.0,115.5,2.05,24.4,996.5,801.68,593.49
2018,5,7,12,0,948.0,116.0,2.2,24.7,1001.0,840.47,619.52
2018,5,7,12,15,947.0,116.0,2.3,24.85,998.0,875.66,643.03
2018,5,7,12,30,946.0,116.0,2.4,25.0,995.0,908.25,664.8
2018,5,7,12,45,942.5,116.5,2.55,25.1,984.0,936.38,684.22
2018,5,7,13,0,939.0,117.0,2.7,25.2,973.0,961.52,701.77
2018,5,7,13,15,935.0,116.0,2.75,25.2,954.5,981.62,715.56
2018,5,7,13,30,931.0,115.0,2.8,25.2,936.0,998.44,727.37
2018,5,7,13,45,887.5,133.0,2.9,25.25,898.0,993.47,725.46
2018,5,7,14,0,844.0,151.0,3.0,25.3,860.0,995.85,728.65
2018,5,7,14,15,795.0,165.0,3.05,25.15,813.0,974.58,716.53
2018,5,7,14,30,746.0,179.0,3.1,25.0,766.0,957.38,707.31
2018,5,7,14,45,783.0,152.5,3.2,24.9,742.5,963.58,713.92
2018,5,7,15,0,820.0,126.0,3.3,24.8,719.0,973.16,722.74
2018,5,7,15,15,837.5,114.0,3.3,24.8,688.5,975.53,725.91
2018,5,7,15,30,855.0,102.0,3.3,24.8,658.0,974.03,726.73
2018,5,7,15,45,838.5,98.0,3.55,24.0,610.0,945.76,713.62
2018,5,7,16,0,822.0,94.0,3.8,23.2,562.0,914.8,698.4
2018,5,7,16,15,800.5,90.0,3.95,22.5,511.5,876.74,676.87
2018,5,7,16,30,779.0,86.0,4.1,21.8,461.0,836.66,653.31
2018,5,7,16,45,749.0,81.0,4.25,21.05,408.5,786.1,621.46
2018,5,7,17,0,719.0,76.0,4.4,20.3,356.0,734.52,587.83
2018,5,7,17,15,675.0,71.0,4.4,19.3,303.5,676.38,547.78
2018,5,7,17,30,631.0,66.0,4.4,18.3,251.0,613.99,502.54
2018,5,7,17,45,566.0,59.5,4.4,17.25,201.0,535.0,441.81
2018,5,7,18,0,501.0,53.0,4.4,16.2,151.0,459.16,380.18
2018,5,7,18,15,398.5,44.0,4.35,15.4,107.5,358.8,293.73
2018,5,7,18,30,296.0,35.0,4.3,14.6,64.0,265.62,204.55
2018,5,7,18,45,172.0,22.0,4.25,13.75,36.5,150.65,0.0
2018,5,7,19,0,48.0,9.0,4.2,12.9,9.0,34.02,0.0
2018,5,7,19,15,24.0,4.5,4.1,12.6,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,3.2,9.0,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,3.3,9.1,2.0,0.0,0.0
2018,5,8,5,15,134.5,14.5,3.45,9.55,24.0,13.19,0.0
2018,5,8,5,30,254.0,27.0,3.6,10.0,46.0,22.62,9.34
2018,5,8,5,45,367.0,36.0,3.7,10.5,86.0,29.1,19.65
2018,5,8,6,0,480.0,45.0,3.8,11.0,126.0,35.44,25.98
2018,5,8,6,15,549.0,52.0,3.85,11.55,175.0,39.78,30.18
2018,5,8,6,30,618.0,59.0,3.9,12.1,224.0,44.01,34.09
2018,5,8,6,45,663.0,64.0,4.0,12.7,275.5,46.44,36.21
2018,5,8,7,0,708.0,69.0,4.1,13.3,327.0,53.48,42.35
2018,5,8,7,15,738.5,73.5,4.15,13.8,378.5,55.53,43.95
2018,5,8,7,30,769.0,78.0,4.2,14.3,430.0,57.48,45.43
2018,5,8,7,45,791.0,82.5,4.25,14.85,480.5,59.24,46.71
2018,5,8,8,0,813.0,87.0,4.3,15.4,531.0,60.88,47.87
2018,5,8,8,15,828.5,90.5,4.2,15.45,578.0,81.24,48.37
2018,5,8,8,30,844.0,94.0,4.1,15.5,625.0,132.0,71.64
2018,5,8,8,45,855.0,97.5,4.05,15.55,668.0,193.1,115.54
2018,5,8,9,0,866.0,101.0,4.0,15.6,711.0,246.04,159.17
2018,5,8,9,15,875.5,103.5,3.9,15.45,749.5,298.92,205.96
2018,5,8,9,30,885.0,106.0,3.8,15.3,788.0,352.48,254.26
2018,5,8,9,45,891.5,108.0,3.75,15.15,820.5,405.05,301.71
2018,5,8,10,0,898.0,110.0,3.7,15.0,853.0,457.57,348.29
2018,5,8,10,15,903.5,111.5,3.7,15.1,879.5,508.99,392.68
2018,5,8,10,30,909.0,113.0,3.7,15.2,906.0,559.84,435.43
2018,5,8,10,45,913.0,113.5,3.7,15.3,925.5,608.3,475.24
2018,5,8,11,0,917.0,114.0,3.7,15.4,945.0,655.65,513.16
2018,5,8,11,15,922.0,113.0,3.75,16.1,958.0,701.12,547.74
2018,5,8,11,30,927.0,112.0,3.8,16.8,971.0,745.15,580.35
2018,5,8,11,45,921.0,117.0,3.85,17.55,974.5,784.6,607.74
2018,5,8,12,0,915.0,122.0,3.9,18.3,978.0,821.6,632.21
2018,5,8,12,15,919.5,118.5,3.95,18.95,976.5,857.02,655.57
2018,5,8,12,30,924.0,115.0,4.0,19.6,975.0,890.13,677.16
2018,5,8,12,45,927.0,111.0,4.05,20.2,965.5,918.97,695.79
2018,5,8,13,0,930.0,107.0,4.1,20.8,956.0,945.0,712.46
2018,5,8,13,15,926.5,106.5,4.25,21.05,938.5,965.56,726.94
2018,5,8,13,30,923.0,106.0,4.4,21.3,921.0,982.92,739.36
2018,5,8,13,45,918.0,104.5,4.55,21.5,896.0,994.55,748.49
2018,5,8,14,0,913.0,103.0,4.7,21.7,871.0,1002.8,755.65
2018,5,8,14,15,905.5,101.5,4.95,21.5,839.5,1005.22,761.01
2018,5,8,14,30,898.0,100.0,5.2,21.3,808.0,1004.24,764.13
2018,5,8,14,45,888.5,98.0,5.4,21.15,770.5,997.38,762.71
2018,5,8,15,0,879.0,96.0,5.6,21.0,733.0,987.23,759.07
2018,5,8,15,15,866.0,94.0,5.6,21.0,690.5,970.49,749.07
2018,5,8,15,30,853.0,92.0,5.6,21.0,648.0,950.76,737.07
2018,5,8,15,45,835.0,89.5,5.7,20.15,601.0,922.81,722.24
2018,5,8,16,0,817.0,87.0,5.8,19.3,554.0,902.11,712.47
2018,5,8,16,15,792.0,84.5,5.6,18.8,503.5,862.74,686.21
2018,5,8,16,30,767.0,82.0,5.4,18.3,453.0,821.56,658.38
2018,5,8,16,45,734.0,78.5,5.2,17.85,401.0,770.54,622.56
2018,5,8,17,0,701.0,75.0,5.0,17.4,349.0,718.71,585.39
2018,5,8,17,15,656.5,70.0,4.75,16.85,297.5,660.47,542.25
2018,5,8,17,30,612.0,65.0,4.5,16.3,246.0,598.31,494.59
2018,5,8,17,45,546.5,59.0,4.3,15.75,197.0,520.29,432.52
2018,5,8,18,0,481.0,53.0,4.1,15.2,148.0,445.5,370.19
2018,5,8,18,15,384.5,44.0,3.95,14.7,106.0,349.96,287.28
2018,5,8,18,30,288.0,35.0,3.8,14.2,64.0,261.3,202.89
2018,5,8,18,45,169.0,22.0,3.7,13.7,36.5,149.82,0.91
2018,5,8,19,0,50.0,9.0,3.6,13.2,9.0,35.16,0.0
2018,5,8,19,15,25.0,4.5,3.55,12.9,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,9,4,45,9.0,1.0,3.35,9.75,1.0,0.0,0.0
2018,5,9,5,0,18.0,2.0,3.4,9.7,2.0,0.0,0.0
2018,5,9,5,15,148.0,14.5,3.55,10.2,25.0,13.19,0.0
2018,5,9,5,30,278.0,27.0,3.7,10.7,48.0,22.51,10.09
2018,5,9,5,45,393.5,35.5,3.85,11.15,90.0,28.58,19.21
2018,5,9,6,0,509.0,44.0,4.0,11.6,132.0,34.54,25.14
2018,5,9,6,15,458.5,58.5,4.1,12.15,157.5,44.8,34.61
2018,5,9,6,30,408.0,73.0,4.2,12.7,183.0,53.71,42.7
2018,5,9,6,45,337.0,101.5,4.25,13.2,205.5,72.49,59.39
2018,5,9,7,0,266.0,130.0,4.3,13.7,228.0,95.13,79.23
2018,5,9,7,15,497.0,110.5,4.35,14.15,327.0,76.42,62.35
2018,5,9,7,30,728.0,91.0,4.4,14.6,426.0,60.74,48.24
2018,5,9,7,45,786.0,86.5,4.45,15.05,485.5,62.02,49.1
2018,5,9,8,0,844.0,82.0,4.5,15.5,545.0,57.62,44.99
2018,5,9,8,15,860.5,85.0,4.55,15.85,593.5,90.66,54.26
2018,5,9,8,30,877.0,88.0,4.6,16.2,642.0,142.5,78.33
2018,5,9,8,45,889.5,90.0,4.65,16.5,686.0,195.05,115.24
2018,5,9,9,0,902.0,92.0,4.7,16.8,730.0,248.95,159.72
2018,5,9,9,15,913.0,94.0,4.7,17.1,770.0,303.64,207.84
2018,5,9,9,30,924.0,96.0,4.7,17.4,810.0,359.12,257.46
2018,5,9,9,45,934.0,96.0,4.75,17.75,844.5,413.35,305.82
2018,5,9,10,0,944.0,96.0,4.8,18.1,879.0,467.79,353.47
2018,5,9,10,15,949.5,97.0,4.8,18.4,906.0,520.94,398.96
2018,5,9,10,30,955.0,98.0,4.8,18.7,933.0,573.43,442.66
2018,5,9,10,45,959.0,98.5,4.8,18.95,953.0,623.84,483.65
2018,5,9,11,0,963.0,99.0,4.8,19.2,973.0,673.04,522.62
2018,5,9,11,15,964.5,100.0,4.8,19.45,985.5,719.63,558.65
2018,5,9,11,30,966.0,101.0,4.8,19.7,998.0,764.44,592.53
2018,5,9,11,45,966.0,102.0,4.8,19.9,1003.0,806.2,622.08
2018,5,9,12,0,966.0,103.0,4.8,20.1,1008.0,845.74,649.4
2018,5,9,12,15,961.0,105.5,4.8,20.25,1003.5,880.19,673.11
2018,5,9,12,30,956.0,108.0,4.8,20.4,999.0,911.84,694.78
2018,5,9,12,45,948.0,111.0,4.75,20.55,986.5,938.43,712.52
2018,5,9,13,0,940.0,114.0,4.7,20.7,974.0,961.86,728.07
2018,5,9,13,15,936.5,113.0,4.75,20.7,956.0,982.27,742.83
2018,5,9,13,30,933.0,112.0,4.8,20.7,938.0,999.44,755.51
2018,5,9,13,45,928.0,111.0,4.85,20.7,913.0,1011.86,765.09
2018,5,9,14,0,923.0,110.0,4.9,20.7,888.0,1020.89,772.54
2018,5,9,14,15,915.0,109.0,4.95,20.55,856.0,1023.59,776.29
2018,5,9,14,30,907.0,108.0,5.0,20.4,824.0,1022.86,777.91
2018,5,9,14,45,895.5,106.5,5.05,20.2,785.5,1014.76,774.78
2018,5,9,15,0,884.0,105.0,5.1,20.0,747.0,1003.37,769.52
2018,5,9,15,15,871.0,102.0,5.1,20.0,703.5,985.61,758.94
2018,5,9,15,30,858.0,99.0,5.1,20.0,660.0,964.81,746.34
2018,5,9,15,45,840.0,96.5,5.2,19.25,612.5,947.01,738.78
2018,5,9,16,0,822.0,94.0,5.3,18.5,565.0,916.43,721.9
2018,5,9,16,15,798.0,91.0,5.3,18.0,514.5,877.26,697.16
2018,5,9,16,30,774.0,88.0,5.3,17.5,464.0,836.18,670.61
2018,5,9,16,45,743.0,84.0,5.25,16.95,412.0,786.05,636.51
2018,5,9,17,0,712.0,80.0,5.2,16.4,360.0,740.44,605.02
2018,5,9,17,15,667.5,74.5,4.95,15.8,307.5,676.31,557.38
2018,5,9,17,30,623.0,69.0,4.7,15.2,255.0,612.98,508.85
2018,5,9,17,45,557.5,62.0,4.5,14.55,204.5,533.05,445.29
2018,5,9,18,0,492.0,55.0,4.3,13.9,154.0,456.32,381.35
2018,5,9,18,15,390.5,46.0,4.05,13.35,110.5,356.63,294.56
2018,5,9,18,30,289.0,37.0,3.8,12.8,67.0,263.85,207.36
2018,5,9,18,45,168.0,23.0,3.6,12.3,38.5,151.86,22.97
2018,5,9,19,0,47.0,9.0,3.4,11.8,10.0,33.6,0.0
2018,5,9,19,15,23.5,4.5,3.35,11.55,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,10,4,45,9.0,2.0,1.6,7.95,2.0,0.0,0.0
2018,5,10,5,0,18.0,4.0,1.6,8.1,4.0,0.0,0.0
2018,5,10,5,15,91.5,16.0,1.9,8.85,22.5,14.55,0.0
2018,5,10,5,30,165.0,28.0,2.2,9.6,41.0,21.96,10.45
2018,5,10,5,45,253.0,41.0,2.5,10.35,77.5,31.72,22.11
2018,5,10,6,0,341.0,54.0,2.8,11.1,114.0,41.19,31.16
2018,5,10,6,15,452.0,61.0,2.8,11.65,168.0,46.79,36.5
2018,5,10,6,30,563.0,68.0,2.8,12.2,222.0,50.82,40.21
2018,5,10,6,45,624.0,73.0,2.85,12.7,276.5,52.96,42.06
2018,5,10,7,0,685.0,78.0,2.9,13.2,331.0,55.1,43.81
2018,5,10,7,15,719.0,83.0,2.95,13.75,383.5,56.99,45.25
2018,5,10,7,30,753.0,88.0,3.0,14.3,436.0,64.8,51.88
2018,5,10,7,45,777.5,92.0,3.05,14.8,487.0,65.91,52.55
2018,5,10,8,0,802.0,96.0,3.1,15.3,538.0,66.94,53.16
2018,5,10,8,15,819.5,99.0,3.1,15.9,585.5,91.27,54.25
2018,5,10,8,30,837.0,102.0,3.1,16.5,633.0,141.36,78.28
2018,5,10,8,45,816.5,118.0,3.15,17.05,665.5,197.48,119.8
2018,5,10,9,0,796.0,134.0,3.2,17.6,698.0,251.81,165.39
2018,5,10,9,15,677.5,196.0,3.2,18.1,694.5,305.6,215.72
2018,5,10,9,30,559.0,258.0,3.2,18.6,691.0,356.27,262.0
2018,5,10,9,45,536.5,282.5,3.2,19.1,712.5,400.44,299.25
2018,5,10,10,0,514.0,307.0,3.2,19.6,734.0,442.58,333.85
2018,5,10,10,15,526.5,314.0,3.2,19.95,763.5,486.09,368.46
2018,5,10,10,30,539.0,321.0,3.2,20.3,793.0,530.59,403.06
2018,5,10,10,45,511.5,345.5,3.15,20.65,801.5,566.81,430.41
2018,5,10,11,0,484.0,370.0,3.1,21.0,810.0,600.5,455.03
2018,5,10,11,15,498.5,372.0,3.1,21.25,830.5,641.46,485.13
2018,5,10,11,30,513.0,374.0,3.1,21.5,851.0,682.96,515.06
2018,5,10,11,45,537.0,365.0,3.15,21.7,866.5,722.63,543.87
2018,5,10,12,0,561.0,356.0,3.2,21.9,882.0,762.59,572.58
2018,5,10,12,15,646.5,301.0,3.3,21.8,905.5,810.11,609.03
2018,5,10,12,30,732.0,246.0,3.4,21.7,929.0,862.13,648.37
2018,5,10,12,45,682.5,271.0,3.55,21.55,902.5,870.46,654.42
2018,5,10,13,0,633.0,296.0,3.7,21.4,876.0,874.06,657.44
2018,5,10,13,15,583.5,315.5,3.8,21.35,842.0,868.43,653.69
2018,5,10,13,30,534.0,335.0,3.9,21.3,808.0,859.5,647.62
2018,5,10,13,45,602.5,289.0,4.05,21.2,809.0,896.66,677.43
2018,5,10,14,0,671.0,243.0,4.2,21.1,810.0,932.46,706.08
2018,5,10,14,15,745.0,195.0,4.3,20.95,802.5,967.02,731.75
2018,5,10,14,30,819.0,147.0,4.4,20.8,795.0,990.23,749.56
2018,5,10,14,45,842.0,128.0,4.45,20.6,767.0,997.42,756.61
2018,5,10,15,0,865.0,109.0,4.5,20.4,739.0,989.95,754.03
2018,5,10,15,15,851.5,106.0,4.5,20.4,696.0,971.86,743.3
2018,5,10,15,30,838.0,103.0,4.5,20.4,653.0,961.13,737.84
2018,5,10,15,45,820.0,100.5,4.55,19.75,606.0,933.41,722.79
2018,5,10,16,0,802.0,98.0,4.6,19.1,559.0,903.13,705.81
2018,5,10,16,15,778.0,93.5,4.65,18.55,508.0,862.48,680.77
2018,5,10,16,30,754.0,89.0,4.7,18.0,457.0,819.98,653.87
2018,5,10,16,45,722.5,85.0,4.75,17.45,406.0,774.88,624.33
2018,5,10,17,0,691.0,81.0,4.8,16.9,355.0,724.49,589.85
2018,5,10,17,15,645.0,76.0,4.8,16.15,303.0,660.41,543.73
2018,5,10,17,30,599.0,71.0,4.8,15.4,251.0,597.23,496.46
2018,5,10,17,45,532.5,64.0,4.85,14.7,201.5,517.31,433.47
2018,5,10,18,0,466.0,57.0,4.9,14.0,152.0,440.62,369.63
2018,5,10,18,15,367.0,47.5,4.75,13.35,109.0,342.86,284.4
2018,5,10,18,30,268.0,38.0,4.6,12.7,66.0,254.3,201.41
2018,5,10,18,45,155.0,23.5,4.5,12.1,38.0,146.01,38.78
2018,5,10,19,0,42.0,9.0,4.4,11.5,10.0,30.94,0.0
2018,5,10,19,15,21.0,4.5,4.3,11.25,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,11,4,45,13.0,2.0,2.1,8.85,2.0,0.0,0.0
2018,5,11,5,0,26.0,4.0,2.2,9.0,4.0,0.0,0.0
2018,5,11,5,15,92.0,16.0,2.6,9.65,22.5,14.55,0.0
2018,5,11,5,30,158.0,28.0,3.0,10.3,41.0,21.91,10.9
2018,5,11,5,45,220.5,42.5,3.4,10.95,74.0,32.77,23.02
2018,5,11,6,0,283.0,57.0,3.8,11.6,107.0,43.24,32.93
2018,5,11,6,15,337.0,69.5,4.1,12.15,148.5,51.81,40.91
2018,5,11,6,30,391.0,82.0,4.4,12.7,190.0,60.04,48.37
2018,5,11,6,45,430.5,95.5,4.75,13.3,237.0,68.57,55.88
2018,5,11,7,0,470.0,109.0,5.1,13.9,284.0,76.71,62.86
2018,5,11,7,15,530.0,114.5,5.15,14.6,339.0,79.07,64.58
2018,5,11,7,30,590.0,120.0,5.2,15.3,394.0,80.26,65.22
2018,5,11,7,45,580.5,136.5,5.3,16.0,431.5,88.77,72.22
2018,5,11,8,0,571.0,153.0,5.4,16.7,469.0,96.66,78.59
2018,5,11,8,15,579.0,167.0,5.4,17.3,511.5,123.18,84.12
2018,5,11,8,30,587.0,181.0,5.4,17.9,554.0,167.88,108.92
2018,5,11,8,45,603.0,191.5,5.45,18.55,598.0,212.59,140.83
2018,5,11,9,0,619.0,202.0,5.5,19.2,642.0,259.43,178.37
2018,5,11,9,15,689.5,188.0,5.55,19.6,703.0,304.4,214.7
2018,5,11,9,30,760.0,174.0,5.6,20.0,764.0,356.94,258.45
2018,5,11,9,45,823.0,153.5,5.65,20.4,817.5,413.96,306.45
2018,5,11,10,0,886.0,133.0,5.7,20.8,871.0,474.87,357.33
2018,5,11,10,15,911.0,125.5,5.75,21.15,905.0,528.2,402.27
2018,5,11,10,30,936.0,118.0,5.8,21.5,939.0,582.61,447.06
2018,5,11,10,45,956.0,110.0,5.8,21.8,965.0,634.59,489.03
2018,5,11,11,0,976.0,102.0,5.8,22.1,991.0,686.57,530.02
2018,5,11,11,15,978.0,102.5,5.8,22.4,1003.5,733.55,566.18
2018,5,11,11,30,980.0,103.0,5.8,22.7,1016.0,778.76,600.22
2018,5,11,11,45,981.5,103.0,5.75,22.95,1021.5,821.23,629.8
2018,5,11,12,0,983.0,103.0,5.7,23.2,1027.0,861.52,657.28
2018,5,11,12,15,981.0,103.5,5.65,23.45,1023.5,897.07,681.21
2018,5,11,12,30,979.0,104.0,5.6,23.7,1020.0,929.89,703.09
2018,5,11,12,45,975.5,104.0,5.55,24.0,1008.0,958.05,721.49
2018,5,11,13,0,972.0,104.0,5.5,24.3,996.0,983.1,737.72
2018,5,11,13,15,969.0,103.5,5.6,24.45,978.5,1004.9,753.21
2018,5,11,13,30,966.0,103.0,5.7,24.6,961.0,1023.39,766.57
2018,5,11,13,45,961.5,101.5,5.75,24.75,935.5,1036.04,775.75
2018,5,11,14,0,957.0,100.0,5.8,24.9,910.0,1045.18,782.72
2018,5,11,14,15,950.5,99.0,5.85,24.9,878.5,1049.38,786.98
2018,5,11,14,30,944.0,98.0,5.9,24.9,847.0,1050.08,789.05
2018,5,11,14,45,935.5,96.0,5.95,24.85,809.0,1044.21,786.97
2018,5,11,15,0,927.0,94.0,6.0,24.8,771.0,1034.9,782.7
2018,5,11,15,15,915.0,91.5,6.0,24.8,727.0,1018.23,773.0
2018,5,11,15,30,903.0,89.0,6.0,24.8,683.0,998.37,761.22
2018,5,11,15,45,889.5,85.5,5.9,24.5,635.5,972.84,745.81
2018,5,11,16,0,876.0,82.0,5.8,24.2,588.0,944.49,728.41
2018,5,11,16,15,859.0,78.0,5.5,23.85,537.5,909.64,705.27
2018,5,11,16,30,842.0,74.0,5.2,23.5,487.0,881.7,686.92
2018,5,11,16,45,816.5,70.0,4.9,23.15,434.0,834.77,654.58
2018,5,11,17,0,791.0,66.0,4.6,22.8,381.0,786.5,620.78
2018,5,11,17,15,752.5,61.5,4.4,22.05,327.0,725.81,578.41
2018,5,11,17,30,714.0,57.0,4.2,21.3,273.0,665.28,534.89
2018,5,11,17,45,658.0,51.5,4.0,20.6,221.5,590.75,478.45
2018,5,11,18,0,602.0,46.0,3.8,19.9,170.0,518.4,420.88
2018,5,11,18,15,508.5,39.0,3.65,19.15,123.5,428.89,346.25
2018,5,11,18,30,415.0,32.0,3.5,18.4,77.0,340.31,264.77
2018,5,11,18,45,257.0,21.0,3.4,17.7,44.5,204.04,73.03
2018,5,11,19,0,99.0,10.0,3.3,17.0,12.0,62.85,0.0
2018,5,11,19,15,49.5,5.0,3.15,16.6,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,12,4,45,20.0,2.5,1.9,9.7,2.5,0.0,0.0
2018,5,12,5,0,40.0,5.0,1.9,9.9,5.0,4.55,0.0
2018,5,12,5,15,176.0,17.0,2.05,10.9,30.0,15.46,0.0
2018,5,12,5,30,312.0,29.0,2.2,11.9,55.0,24.09,12.9
2018,5,12,5,45,419.5,37.0,2.4,12.9,97.5,29.66,20.19
2018,5,12,6,0,527.0,45.0,2.6,13.9,140.0,35.16,25.53
2018,5,12,6,15,593.5,51.0,2.75,14.65,190.0,38.75,28.94
2018,5,12,6,30,660.0,57.0,2.9,15.4,240.0,46.22,35.61
2018,5,12,6,45,704.5,61.5,3.05,16.15,293.0,48.62,37.62
2018,5,12,7,0,749.0,66.0,3.2,16.9,346.0,50.98,39.5
2018,5,12,7,15,780.0,69.5,3.25,17.5,399.0,52.4,40.52
2018,5,12,7,30,811.0,73.0,3.3,18.1,452.0,53.77,41.47
2018,5,12,7,45,834.0,76.0,3.35,18.75,503.5,54.65,41.96
2018,5,12,8,0,857.0,79.0,3.4,19.4,555.0,65.05,50.65
2018,5,12,8,15,873.5,81.5,3.3,20.0,603.5,95.46,53.49
2018,5,12,8,30,890.0,84.0,3.2,20.6,652.0,147.48,79.12
2018,5,12,8,45,903.0,85.5,3.1,21.15,696.0,200.24,116.36
2018,5,12,9,0,916.0,87.0,3.0,21.7,740.0,254.4,160.33
2018,5,12,9,15,921.5,91.0,2.95,22.05,778.5,309.63,207.96
2018,5,12,9,30,927.0,95.0,2.9,22.4,817.0,365.12,256.21
2018,5,12,9,45,929.5,99.5,2.85,22.75,849.5,419.93,303.36
2018,5,12,10,0,932.0,104.0,2.8,23.1,882.0,474.28,348.96
2018,5,12,10,15,937.0,105.5,2.85,23.35,908.5,526.85,392.25
2018,5,12,10,30,942.0,107.0,2.9,23.6,935.0,578.76,433.81
2018,5,12,10,45,945.0,108.0,2.9,23.8,954.5,628.28,472.39
2018,5,12,11,0,948.0,109.0,2.9,24.0,974.0,676.55,508.98
2018,5,12,11,15,949.5,110.0,2.95,24.2,986.0,722.4,543.11
2018,5,12,11,30,951.0,111.0,3.0,24.4,998.0,766.53,575.25
2018,5,12,11,45,951.5,111.0,3.05,24.55,1002.5,807.17,603.14
2018,5,12,12,0,952.0,111.0,3.1,24.7,1007.0,845.65,628.9
2018,5,12,12,15,945.5,114.0,3.2,24.8,1002.0,878.8,651.38
2018,5,12,12,30,939.0,117.0,3.3,24.9,997.0,909.12,671.96
2018,5,12,12,45,929.0,121.5,3.4,25.0,984.0,934.85,689.52
2018,5,12,13,0,919.0,126.0,3.5,25.1,971.0,957.43,705.06
2018,5,12,13,15,914.5,125.0,3.65,25.1,952.5,976.6,719.06
2018,5,12,13,30,910.0,124.0,3.8,25.1,934.0,992.56,731.08
2018,5,12,13,45,903.5,122.5,3.95,25.1,908.0,1002.83,739.47
2018,5,12,14,0,897.0,121.0,4.1,25.1,882.0,1009.73,745.8
2018,5,12,14,15,887.5,120.0,4.25,24.85,849.5,1010.85,749.18
2018,5,12,14,30,878.0,119.0,4.4,24.6,817.0,1008.63,750.5
2018,5,12,14,45,865.5,117.5,4.6,24.4,778.5,999.63,747.76
2018,5,12,15,0,853.0,116.0,4.8,24.2,740.0,998.19,750.68
2018,5,12,15,15,838.5,113.5,4.8,24.2,697.0,979.84,739.85
2018,5,12,15,30,824.0,111.0,4.8,24.2,654.0,958.5,727.14
2018,5,12,15,45,804.0,108.0,5.15,23.1,606.5,928.43,713.98
2018,5,12,16,0,784.0,105.0,5.5,22.0,559.0,895.89,698.36
2018,5,12,16,15,758.0,101.5,5.55,21.2,508.5,854.9,673.44
2018,5,12,16,30,732.0,98.0,5.6,20.4,458.0,817.75,650.82
2018,5,12,16,45,698.5,93.5,5.7,19.6,406.5,766.18,616.94
2018,5,12,17,0,665.0,89.0,5.8,18.8,355.0,713.99,581.49
2018,5,12,17,15,621.5,82.5,5.55,18.0,303.5,650.68,534.93
2018,5,12,17,30,578.0,76.0,5.3,17.2,252.0,588.13,487.42
2018,5,12,17,45,515.5,68.0,5.05,16.4,203.0,510.49,425.86
2018,5,12,18,0,453.0,60.0,4.8,15.6,154.0,435.81,363.56
2018,5,12,18,15,360.0,49.5,4.4,15.0,111.5,341.2,281.48
2018,5,12,18,30,267.0,39.0,4.0,14.4,69.0,254.88,202.21
2018,5,12,18,45,159.5,25.0,3.65,13.75,40.5,153.06,66.05
2018,5,12,19,0,52.0,11.0,3.3,13.1,12.0,38.31,0.0
2018,5,12,19,15,26.0,5.5,3.1,12.85,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.5,2.55,9.95,1.5,0.0,0.0
2018,5,13,5,0,5.0,3.0,2.7,10.2,3.0,2.73,0.0
2018,5,13,5,15,67.5,16.0,2.95,10.65,21.5,14.55,0.0
2018,5,13,5,30,130.0,29.0,3.2,11.1,40.0,22.6,12.16
2018,5,13,5,45,176.5,38.5,3.45,11.5,64.5,29.48,20.19
2018,5,13,6,0,223.0,48.0,3.7,11.9,89.0,36.12,26.62
2018,5,13,6,15,144.5,56.5,3.75,12.25,86.0,44.47,34.36
2018,5,13,6,30,66.0,65.0,3.8,12.6,83.0,53.55,42.59
2018,5,13,6,45,34.5,87.5,3.85,12.9,97.0,73.33,60.2
2018,5,13,7,0,3.0,110.0,3.9,13.2,111.0,93.32,77.72
2018,5,13,7,15,17.0,141.5,3.85,13.65,149.5,117.68,98.72
2018,5,13,7,30,31.0,173.0,3.8,14.1,188.0,134.01,112.4
2018,5,13,7,45,69.5,202.0,3.75,14.5,239.5,153.45,128.57
2018,5,13,8,0,108.0,231.0,3.7,14.9,291.0,162.09,135.29
2018,5,13,8,15,224.0,237.0,3.65,15.35,376.0,166.42,126.87
2018,5,13,8,30,340.0,243.0,3.6,15.8,461.0,198.5,143.72
2018,5,13,8,45,461.0,227.0,3.6,16.25,544.0,219.39,153.17
2018,5,13,9,0,582.0,211.0,3.6,16.7,627.0,261.1,182.32
2018,5,13,9,15,658.0,193.5,3.6,17.1,688.0,303.09,215.97
2018,5,13,9,30,734.0,176.0,3.6,17.5,749.0,353.29,257.48
2018,5,13,9,45,770.5,166.5,3.65,17.9,790.5,407.71,303.54
2018,5,13,10,0,807.0,157.0,3.7,18.3,832.0,458.82,346.63
2018,5,13,10,15,848.5,142.5,3.8,18.6,872.0,511.26,390.29
2018,5,13,10,30,890.0,128.0,3.9,18.9,912.0,569.34,437.34
2018,5,13,10,45,901.5,125.0,3.95,19.2,934.0,618.31,476.51
2018,5,13,11,0,913.0,122.0,4.0,19.5,956.0,666.79,514.39
2018,5,13,11,15,915.5,122.5,4.15,19.7,968.5,711.47,549.04
2018,5,13,11,30,918.0,123.0,4.3,19.9,981.0,754.58,581.88
2018,5,13,11,45,918.5,124.0,4.4,20.1,986.0,794.89,611.14
2018,5,13,12,0,919.0,125.0,4.5,20.3,991.0,833.18,638.06
2018,5,13,12,15,913.5,128.0,4.6,20.3,987.0,866.16,661.7
2018,5,13,12,30,908.0,131.0,4.7,20.3,983.0,896.49,683.53
2018,5,13,12,45,898.5,135.0,4.8,20.3,970.5,921.47,701.69
2018,5,13,13,0,889.0,139.0,4.9,20.3,958.0,943.41,717.86
2018,5,13,13,15,884.5,138.5,5.0,20.1,940.0,962.63,732.85
2018,5,13,13,30,880.0,138.0,5.1,19.9,922.0,978.75,745.86
2018,5,13,13,45,874.0,136.5,5.15,19.75,897.0,989.3,754.65
2018,5,13,14,0,868.0,135.0,5.2,19.6,872.0,996.59,761.39
2018,5,13,14,15,860.5,132.5,5.25,19.35,841.0,998.12,764.59
2018,5,13,14,30,853.0,130.0,5.3,19.1,810.0,1007.42,773.43
2018,5,13,14,45,843.5,127.0,5.3,18.85,773.0,999.98,770.31
2018,5,13,15,0,834.0,124.0,5.3,18.6,736.0,989.29,765.15
2018,5,13,15,15,819.5,121.5,5.3,18.6,693.5,971.1,754.07
2018,5,13,15,30,805.0,119.0,5.3,18.6,651.0,949.96,741.01
2018,5,13,15,45,788.5,114.0,5.25,17.85,604.5,921.2,724.29
2018,5,13,16,0,772.0,109.0,5.2,17.1,558.0,889.87,705.58
2018,5,13,16,15,751.0,104.5,5.15,16.65,509.5,852.58,681.45
2018,5,13,16,30,730.0,100.0,5.1,16.2,461.0,819.16,659.89
2018,5,13,16,45,700.0,94.5,5.0,15.75,410.0,769.43,625.33
2018,5,13,17,0,670.0,89.0,4.9,15.3,359.0,718.9,589.43
2018,5,13,17,15,622.5,83.0,4.75,14.75,306.5,652.74,540.33
2018,5,13,17,30,575.0,77.0,4.6,14.2,254.0,587.58,490.43
2018,5,13,17,45,514.0,69.0,4.5,13.65,205.0,511.11,429.57
2018,5,13,18,0,453.0,61.0,4.4,13.1,156.0,437.48,367.79
2018,5,13,18,15,366.0,50.5,4.15,12.65,114.0,346.8,288.58
2018,5,13,18,30,279.0,40.0,3.9,12.2,72.0,263.97,212.01
2018,5,13,18,45,168.5,26.0,3.65,11.7,42.5,161.05,80.27
2018,5,13,19,0,58.0,12.0,3.4,11.2,13.0,42.56,0.0
2018,5,13,19,15,29.0,6.0,3.35,11.0,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,14,4,45,7.0,2.0,2.85,8.55,2.0,0.0,0.0
2018,5,14,5,0,14.0,4.0,2.8,8.6,4.0,3.64,0.0
2018,5,14,5,15,96.5,18.5,2.9,8.9,26.5,16.83,0.0
2018,5,14,5,30,179.0,33.0,3.0,9.2,49.0,25.82,15.16
2018,5,14,5,45,220.0,40.5,3.1,9.5,72.5,31.09,21.85
2018,5,14,6,0,261.0,48.0,3.2,9.8,96.0,36.21,26.97
2018,5,14,6,15,147.5,53.5,3.15,10.2,82.5,42.27,32.69
2018,5,14,6,30,34.0,59.0,3.1,10.6,69.0,51.28,40.9
2018,5,14,6,45,19.5,82.5,3.1,11.0,88.5,69.63,57.33
2018,5,14,7,0,5.0,106.0,3.1,11.4,108.0,90.4,75.64
2018,5,14,7,15,7.5,127.5,3.05,11.9,131.0,107.54,90.4
2018,5,14,7,30,10.0,149.0,3.0,12.4,154.0,124.47,104.71
2018,5,14,7,45,11.5,166.0,3.0,12.95,172.0,137.96,115.82
2018,5,14,8,0,13.0,183.0,3.0,13.5,190.0,151.32,126.67
2018,5,14,8,15,29.0,215.5,3.05,13.95,233.5,166.92,132.47
2018,5,14,8,30,45.0,248.0,3.1,14.4,277.0,194.58,153.11
