Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,0,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,3,4,45,60.0,7.5,2.8,12.95,9.5,0.0,0.0
2018,6,3,5,0,120.0,15.0,3.0,13.2,19.0,13.64,0.0
2018,6,3,5,15,247.5,26.0,3.05,13.7,51.0,21.47,9.37
2018,6,3,5,30,375.0,37.0,3.1,14.2,83.0,29.97,20.11
2018,6,3,5,45,460.5,44.5,3.15,14.75,126.5,34.95,25.13
2018,6,3,6,0,546.0,52.0,3.2,15.3,170.0,39.84,29.75
2018,6,3,6,15,601.5,57.5,3.1,16.15,219.0,42.85,32.48
2018,6,3,6,30,657.0,63.0,3.0,17.0,268.0,45.8,35.01
2018,6,3,6,45,695.5,68.0,2.9,17.85,319.0,52.79,40.97
2018,6,3,7,0,734.0,73.0,2.8,18.7,370.0,55.33,42.93
2018,6,3,7,15,762.0,76.5,2.8,19.55,421.0,56.54,43.67
2018,6,3,7,30,790.0,80.0,2.8,20.4,472.0,57.68,44.34
2018,6,3,7,45,810.5,83.5,2.8,21.3,521.5,58.68,44.86
2018,6,3,8,0,831.0,87.0,2.8,22.2,571.0,69.78,43.56
2018,6,3,8,15,847.0,89.5,2.8,23.0,617.5,127.26,68.37
2018,6,3,8,30,863.0,92.0,2.8,23.8,664.0,176.97,99.21
2018,6,3,8,45,875.5,94.0,2.75,24.65,707.0,227.58,137.63
2018,6,3,9,0,888.0,96.0,2.7,25.5,750.0,279.53,180.34
2018,6,3,9,15,897.5,98.5,2.7,26.25,788.5,332.15,224.85
2018,6,3,9,30,907.0,101.0,2.7,27.0,827.0,385.44,269.66
2018,6,3,9,45,915.0,101.5,2.7,27.75,859.5,437.12,312.44
2018,6,3,10,0,923.0,102.0,2.7,28.5,892.0,488.87,354.05
2018,6,3,10,15,928.0,103.5,2.7,29.15,918.5,539.78,393.86
2018,6,3,10,30,933.0,105.0,2.7,29.8,945.0,590.09,431.89
2018,6,3,10,45,936.5,106.0,2.75,30.45,964.5,638.32,467.42
2018,6,3,11,0,940.0,107.0,2.8,31.1,984.0,685.42,501.08
2018,6,3,11,15,936.5,111.5,2.9,31.55,995.0,729.34,532.19
2018,6,3,11,30,933.0,116.0,3.0,32.0,1006.0,771.3,561.19
2018,6,3,11,45,934.0,116.5,3.05,32.45,1011.5,811.26,586.54
2018,6,3,12,0,935.0,117.0,3.1,32.9,1017.0,849.27,610.37
2018,6,3,12,15,915.0,130.0,3.25,32.95,1009.0,878.71,630.06
2018,6,3,12,30,895.0,143.0,3.4,33.0,1001.0,904.88,647.71
2018,6,3,12,45,871.5,156.0,3.55,33.05,985.0,924.7,661.31
2018,6,3,13,0,848.0,169.0,3.7,33.1,969.0,952.05,679.89
2018,6,3,13,15,890.5,138.5,3.8,32.95,965.0,976.23,696.7
2018,6,3,13,30,933.0,108.0,3.9,32.8,961.0,1007.84,718.4
2018,6,3,13,45,866.0,143.5,4.0,32.65,919.5,996.19,712.41
2018,6,3,14,0,799.0,179.0,4.1,32.5,878.0,992.92,712.22
2018,6,3,14,15,777.0,182.5,4.15,32.2,843.0,986.42,710.11
2018,6,3,14,30,755.0,186.0,4.2,31.9,808.0,985.04,711.47
2018,6,3,14,45,793.5,157.5,4.3,31.6,786.0,991.53,718.34
2018,6,3,15,0,832.0,129.0,4.4,31.3,764.0,1001.57,727.66
2018,6,3,15,15,853.5,111.0,4.4,31.3,732.0,990.91,722.13
2018,6,3,15,30,875.0,93.0,4.4,31.3,700.0,987.38,721.56
2018,6,3,15,45,861.5,90.5,4.5,30.25,655.0,963.83,711.33
2018,6,3,16,0,848.0,88.0,4.6,29.2,610.0,937.65,699.27
2018,6,3,16,15,831.5,84.5,4.65,28.4,562.0,914.61,688.36
2018,6,3,16,30,815.0,81.0,4.7,27.6,514.0,879.5,668.93
2018,6,3,16,45,791.5,78.0,4.7,26.85,464.0,836.72,643.22
2018,6,3,17,0,768.0,75.0,4.7,26.1,414.0,792.55,615.86
2018,6,3,17,15,735.5,70.5,4.65,25.05,362.5,737.72,580.28
2018,6,3,17,30,703.0,66.0,4.6,24.0,311.0,682.64,543.19
2018,6,3,17,45,657.5,60.5,4.55,22.95,261.0,616.24,495.8
2018,6,3,18,0,612.0,55.0,4.5,21.9,211.0,556.83,451.51
2018,6,3,18,15,542.5,48.5,4.45,20.85,164.5,476.33,388.06
2018,6,3,18,30,473.0,42.0,4.4,19.8,118.0,400.29,323.78
2018,6,3,18,45,362.5,33.5,4.3,18.75,80.0,301.55,236.37
2018,6,3,19,0,252.0,25.0,4.2,17.7,42.0,202.19,103.36
2018,6,3,19,15,133.5,13.5,4.25,17.05,22.0,82.55,0.0
2018,6,3,19,30,15.0,2.0,4.3,16.4,2.0,0.0,0.0
2018,6,3,19,45,7.5,1.0,4.3,15.8,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,4,4,45,72.5,7.5,3.7,11.1,10.0,0.0,0.0
2018,6,4,5,0,145.0,15.0,3.8,11.3,20.0,13.64,0.0
2018,6,4,5,15,279.5,25.0,3.85,11.9,53.0,20.54,8.98
2018,6,4,5,30,414.0,35.0,3.9,12.5,86.0,28.19,18.75
2018,6,4,5,45,498.0,41.5,3.95,13.05,130.0,32.44,23.1
2018,6,4,6,0,582.0,48.0,4.0,13.6,174.0,36.64,27.12
2018,6,4,6,15,635.5,53.0,4.05,14.5,223.5,43.07,32.9
2018,6,4,6,30,689.0,58.0,4.1,15.4,273.0,46.07,35.48
2018,6,4,6,45,726.5,61.5,4.15,16.3,324.0,47.7,36.73
2018,6,4,7,0,764.0,65.0,4.2,17.2,375.0,49.31,37.9
2018,6,4,7,15,790.0,68.5,4.25,18.1,426.0,50.77,38.9
2018,6,4,7,30,816.0,72.0,4.3,19.0,477.0,52.16,39.81
2018,6,4,7,45,836.0,75.0,4.35,19.85,527.0,62.36,48.3
2018,6,4,8,0,856.0,78.0,4.4,20.7,577.0,74.68,47.32
2018,6,4,8,15,871.0,80.5,4.5,21.4,624.0,123.39,64.84
2018,6,4,8,30,886.0,83.0,4.6,22.1,671.0,174.06,96.82
2018,6,4,8,45,898.0,85.0,4.65,22.8,714.0,225.63,136.73
2018,6,4,9,0,910.0,87.0,4.7,23.5,757.0,278.5,181.17
2018,6,4,9,15,913.5,92.0,4.75,23.85,794.5,332.26,228.13
2018,6,4,9,30,917.0,97.0,4.8,24.2,832.0,386.1,275.12
2018,6,4,9,45,916.5,103.5,4.85,24.6,863.0,439.39,320.94
2018,6,4,10,0,916.0,110.0,4.9,25.0,894.0,491.97,365.08
2018,6,4,10,15,923.0,110.5,5.0,25.05,921.5,542.82,407.4
2018,6,4,10,30,930.0,111.0,5.1,25.1,949.0,593.23,448.43
2018,6,4,10,45,935.0,111.5,5.2,25.2,969.5,641.86,487.13
2018,6,4,11,0,940.0,112.0,5.3,25.3,990.0,689.48,524.26
2018,6,4,11,15,943.5,112.5,5.45,25.1,1003.5,734.91,559.94
2018,6,4,11,30,947.0,113.0,5.6,24.9,1017.0,778.87,593.89
2018,6,4,11,45,949.5,113.0,5.75,24.7,1023.5,820.02,623.88
2018,6,4,12,0,952.0,113.0,5.9,24.5,1030.0,859.3,652.54
2018,6,4,12,15,951.5,113.0,6.0,24.25,1028.0,894.04,677.94
2018,6,4,12,30,951.0,113.0,6.1,24.0,1026.0,926.36,701.72
2018,6,4,12,45,939.0,119.5,6.15,23.75,1013.5,951.88,720.56
2018,6,4,13,0,927.0,126.0,6.2,23.5,1001.0,974.28,737.37
2018,6,4,13,15,884.0,149.0,6.25,23.3,971.5,979.95,742.53
2018,6,4,13,30,841.0,172.0,6.3,23.1,942.0,993.71,753.54
2018,6,4,13,45,829.0,173.0,6.3,22.9,915.5,1001.34,760.1
2018,6,4,14,0,817.0,174.0,6.3,22.7,889.0,1005.68,764.54
2018,6,4,14,15,842.0,153.0,6.3,22.45,868.0,1020.78,776.8
2018,6,4,14,30,867.0,132.0,6.3,22.2,847.0,1020.63,778.54
2018,6,4,14,45,880.0,119.0,6.25,22.0,817.5,1025.24,783.38
2018,6,4,15,0,893.0,106.0,6.2,21.8,788.0,1026.05,785.71
2018,6,4,15,15,879.5,103.0,6.2,21.8,744.5,1008.02,774.69
2018,6,4,15,30,866.0,100.0,6.2,21.8,701.0,986.98,761.72
2018,6,4,15,45,858.0,94.5,6.2,21.05,657.0,965.53,750.73
2018,6,4,16,0,850.0,89.0,6.2,20.3,613.0,941.16,737.59
2018,6,4,16,15,836.5,86.5,6.15,19.7,567.5,922.3,727.65
2018,6,4,16,30,823.0,84.0,6.1,19.1,522.0,891.21,708.65
2018,6,4,16,45,763.0,85.5,6.05,18.5,460.5,820.87,660.07
2018,6,4,17,0,703.0,87.0,6.0,17.9,399.0,755.96,614.55
2018,6,4,17,15,658.0,82.0,5.9,17.25,345.5,692.12,568.5
2018,6,4,17,30,613.0,77.0,5.8,16.6,292.0,629.06,521.66
2018,6,4,17,45,608.0,67.0,5.75,15.95,251.5,591.89,493.99
2018,6,4,18,0,603.0,57.0,5.7,15.3,211.0,553.39,463.6
2018,6,4,18,15,532.0,50.5,5.55,14.7,164.5,472.08,396.07
2018,6,4,18,30,461.0,44.0,5.4,14.1,118.0,395.26,328.27
2018,6,4,18,45,349.0,35.5,5.25,13.45,80.5,295.68,237.73
2018,6,4,19,0,237.0,27.0,5.1,12.8,43.0,195.99,108.73
2018,6,4,19,15,125.0,14.5,5.05,12.45,22.5,79.13,0.0
2018,6,4,19,30,13.0,2.0,5.0,12.1,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.95,11.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,6,5,4,45,44.0,8.0,3.6,9.35,9.5,0.0,0.0
2018,6,5,5,0,88.0,16.0,3.7,9.5,19.0,14.55,0.0
2018,6,5,5,15,205.5,29.5,3.8,10.0,51.0,23.22,11.16
2018,6,5,5,30,323.0,43.0,3.9,10.5,83.0,35.44,25.24
2018,6,5,5,45,413.0,52.5,4.0,11.0,127.0,41.91,31.74
2018,6,5,6,0,503.0,62.0,4.1,11.5,171.0,48.19,37.72
2018,6,5,6,15,563.0,68.5,4.1,12.05,220.5,51.61,40.91
2018,6,5,6,30,623.0,75.0,4.1,12.6,270.0,54.94,43.85
2018,6,5,6,45,665.0,80.5,4.1,13.15,321.5,57.29,45.78
2018,6,5,7,0,707.0,86.0,4.1,13.7,373.0,59.53,47.55
2018,6,5,7,15,737.5,90.0,4.05,14.25,424.5,60.51,48.14
2018,6,5,7,30,768.0,94.0,4.0,14.8,476.0,67.86,54.32
2018,6,5,7,45,791.5,98.0,4.0,15.3,526.5,68.82,54.85
2018,6,5,8,0,815.0,102.0,4.0,15.8,577.0,80.69,53.37
2018,6,5,8,15,833.0,104.5,3.95,16.3,624.5,127.85,71.0
2018,6,5,8,30,851.0,107.0,3.9,16.8,672.0,177.41,102.94
2018,6,5,8,45,865.5,109.0,3.85,17.35,715.5,236.75,149.67
2018,6,5,9,0,880.0,111.0,3.8,17.9,759.0,288.75,193.83
2018,6,5,9,15,895.0,110.5,3.8,18.35,799.0,340.49,239.21
2018,6,5,9,30,910.0,110.0,3.8,18.8,839.0,393.4,285.56
2018,6,5,9,45,923.5,107.5,3.8,19.2,873.5,445.21,330.52
2018,6,5,10,0,937.0,105.0,3.8,19.6,908.0,497.56,374.88
2018,6,5,10,15,943.0,105.5,3.85,19.95,934.5,548.87,417.46
2018,6,5,10,30,949.0,106.0,3.9,20.3,961.0,599.64,458.42
2018,6,5,10,45,954.0,105.5,3.95,20.65,981.0,648.28,496.71
2018,6,5,11,0,959.0,105.0,4.0,21.0,1001.0,695.86,533.21
2018,6,5,11,15,961.5,105.5,4.1,21.2,1014.0,741.33,567.77
2018,6,5,11,30,964.0,106.0,4.2,21.4,1027.0,785.2,600.06
2018,6,5,11,45,965.5,106.0,4.3,21.55,1032.5,826.14,628.48
2018,6,5,12,0,967.0,106.0,4.4,21.7,1038.0,865.08,655.31
2018,6,5,12,15,962.5,109.0,4.5,21.7,1035.0,899.55,679.64
2018,6,5,12,30,958.0,112.0,4.6,21.7,1032.0,931.43,702.21
2018,6,5,12,45,950.5,115.5,4.75,21.75,1020.5,958.37,721.7
2018,6,5,13,0,943.0,119.0,4.9,21.8,1009.0,982.32,739.25
2018,6,5,13,15,940.5,118.0,4.95,21.6,992.5,1003.54,755.03
2018,6,5,13,30,938.0,117.0,5.0,21.4,976.0,1021.65,768.82
2018,6,5,13,45,904.0,130.5,5.1,21.25,941.5,1020.44,769.87
2018,6,5,14,0,870.0,144.0,5.2,21.1,907.0,1015.51,768.6
2018,6,5,14,15,888.5,129.5,5.25,20.75,885.5,1030.97,781.72
2018,6,5,14,30,907.0,115.0,5.3,20.4,864.0,1042.79,792.4
2018,6,5,14,45,906.0,109.5,5.35,20.1,830.0,1041.13,793.84
2018,6,5,15,0,905.0,104.0,5.4,19.8,796.0,1036.05,793.16
2018,6,5,15,15,894.0,101.5,5.4,19.8,754.5,1021.03,784.39
2018,6,5,15,30,883.0,99.0,5.4,19.8,713.0,1002.95,773.64
2018,6,5,15,45,869.5,96.0,5.4,18.9,667.5,978.92,761.44
2018,6,5,16,0,856.0,93.0,5.4,18.0,622.0,962.24,754.45
2018,6,5,16,15,838.5,89.5,5.35,17.5,573.0,928.38,733.45
2018,6,5,16,30,821.0,86.0,5.3,17.0,524.0,892.31,710.68
2018,6,5,16,45,797.0,82.0,5.25,16.5,473.0,847.72,681.25
2018,6,5,17,0,773.0,78.0,5.2,16.0,422.0,801.73,650.2
2018,6,5,17,15,739.0,74.0,5.15,15.5,370.0,746.12,610.98
2018,6,5,17,30,705.0,70.0,5.1,15.0,318.0,690.27,570.4
2018,6,5,17,45,657.0,65.0,5.0,14.45,267.5,627.97,523.12
2018,6,5,18,0,609.0,60.0,4.9,13.9,217.0,562.38,471.23
2018,6,5,18,15,536.5,53.0,4.7,13.35,169.5,478.95,402.12
2018,6,5,18,30,464.0,46.0,4.5,12.8,122.0,400.04,332.73
2018,6,5,18,45,351.0,37.0,4.35,12.25,83.5,298.77,241.14
2018,6,5,19,0,238.0,28.0,4.2,11.7,45.0,198.33,115.88
2018,6,5,19,15,126.0,15.0,4.15,11.35,23.5,80.25,0.0
2018,6,5,19,30,14.0,2.0,4.1,11.0,2.0,0.0,0.0
2018,6,5,19,45,7.0,1.0,4.05,10.7,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,6,4,45,9.5,6.0,3.65,9.8,6.5,0.0,0.0
2018,6,6,5,0,19.0,12.0,3.7,10.0,13.0,10.91,0.0
2018,6,6,5,15,61.0,27.5,3.8,10.35,34.5,22.88,11.02
2018,6,6,5,30,103.0,43.0,3.9,10.7,56.0,34.13,24.1
2018,6,6,5,45,148.5,60.0,3.95,11.1,87.5,46.87,36.14
2018,6,6,6,0,194.0,77.0,4.0,11.5,119.0,59.28,47.64
2018,6,6,6,15,228.5,94.5,4.0,11.9,156.5,71.61,58.86
2018,6,6,6,30,263.0,112.0,4.0,12.3,194.0,83.55,69.47
2018,6,6,6,45,368.0,116.5,4.05,12.7,253.5,81.72,67.63
2018,6,6,7,0,473.0,121.0,4.1,13.1,313.0,83.66,69.06
2018,6,6,7,15,590.5,113.0,4.1,13.45,385.0,75.94,61.93
2018,6,6,7,30,708.0,105.0,4.1,13.8,457.0,68.34,54.94
2018,6,6,7,45,556.0,157.0,4.15,14.15,451.0,101.48,83.63
2018,6,6,8,0,404.0,209.0,4.2,14.5,445.0,136.5,104.0
2018,6,6,8,15,487.5,203.5,4.25,14.9,511.0,164.03,113.12
2018,6,6,8,30,571.0,198.0,4.3,15.3,577.0,200.39,134.31
2018,6,6,8,45,580.5,209.0,4.35,15.75,616.0,241.39,166.46
2018,6,6,9,0,590.0,220.0,4.4,16.2,655.0,285.24,203.21
2018,6,6,9,15,578.5,239.5,4.45,16.55,684.5,332.62,244.29
2018,6,6,9,30,567.0,259.0,4.5,16.9,714.0,377.07,282.75
2018,6,6,9,45,619.5,250.0,4.55,17.3,765.5,422.24,320.2
2018,6,6,10,0,672.0,241.0,4.6,17.7,817.0,474.48,362.95
2018,6,6,10,15,735.5,215.5,4.7,17.9,863.5,524.37,404.08
2018,6,6,10,30,799.0,190.0,4.8,18.1,910.0,581.78,450.53
2018,6,6,10,45,736.0,233.5,4.9,18.35,908.0,618.71,479.85
2018,6,6,11,0,673.0,277.0,5.0,18.6,906.0,652.32,505.56
2018,6,6,11,15,627.5,306.0,5.15,18.75,898.5,680.44,527.1
2018,6,6,11,30,582.0,335.0,5.3,18.9,891.0,708.61,548.01
2018,6,6,11,45,696.0,269.5,5.4,19.05,938.0,767.46,594.44
2018,6,6,12,0,810.0,204.0,5.5,19.2,985.0,830.34,643.46
2018,6,6,12,15,852.5,175.5,5.6,19.25,996.0,873.61,674.89
2018,6,6,12,30,895.0,147.0,5.7,19.3,1007.0,908.18,699.83
2018,6,6,12,45,885.0,152.0,5.8,19.35,995.5,933.03,717.92
2018,6,6,13,0,875.0,157.0,5.9,19.4,984.0,954.99,734.1
2018,6,6,13,15,872.0,155.0,5.9,19.3,967.0,974.18,748.26
2018,6,6,13,30,869.0,153.0,5.9,19.2,950.0,990.38,760.44
2018,6,6,13,45,864.0,151.0,5.9,19.15,926.5,1001.58,769.09
2018,6,6,14,0,859.0,149.0,5.9,19.1,903.0,1021.38,783.92
2018,6,6,14,15,851.5,147.0,5.9,18.9,873.0,1023.99,787.27
2018,6,6,14,30,844.0,145.0,5.9,18.7,843.0,1023.35,788.58
2018,6,6,14,45,834.5,142.0,5.9,18.5,807.0,1016.39,785.61
2018,6,6,15,0,825.0,139.0,5.9,18.3,771.0,1006.25,780.56
2018,6,6,15,15,811.0,136.5,5.9,18.3,730.0,989.09,770.04
2018,6,6,15,30,797.0,134.0,5.9,18.3,689.0,969.03,757.55
2018,6,6,15,45,780.5,129.5,5.85,17.7,643.5,941.51,741.17
2018,6,6,16,0,764.0,125.0,5.8,17.1,598.0,917.72,727.44
2018,6,6,16,15,741.0,121.5,5.8,16.6,550.0,880.68,703.82
2018,6,6,16,30,718.0,118.0,5.8,16.1,502.0,841.86,678.59
2018,6,6,16,45,687.5,113.0,5.75,15.65,451.5,792.87,644.84
2018,6,6,17,0,657.0,108.0,5.7,15.2,401.0,743.01,609.78
2018,6,6,17,15,614.0,102.0,5.6,14.65,349.5,680.74,564.19
2018,6,6,17,30,571.0,96.0,5.5,14.1,298.0,618.98,517.72
2018,6,6,17,45,513.0,89.0,5.4,13.55,249.0,545.13,459.91
2018,6,6,18,0,455.0,82.0,5.3,13.0,200.0,470.75,398.78
2018,6,6,18,15,376.0,71.5,5.1,12.55,155.0,385.95,326.14
2018,6,6,18,30,297.0,61.0,4.9,12.1,110.0,307.21,256.48
2018,6,6,18,45,200.0,46.0,4.7,11.7,74.0,217.81,175.57
2018,6,6,19,0,103.0,31.0,4.5,11.3,38.0,120.02,71.0
2018,6,6,19,15,53.0,16.5,4.45,11.2,20.0,43.08,0.0
2018,6,6,19,30,3.0,2.0,4.4,11.1,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.4,11.0,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,7,4,45,18.0,7.5,3.85,9.45,8.0,0.0,0.0
2018,6,7,5,0,36.0,15.0,3.9,9.6,16.0,13.64,0.0
2018,6,7,5,15,116.0,32.0,4.05,10.05,44.5,25.58,13.13
2018,6,7,5,30,196.0,49.0,4.2,10.5,73.0,37.9,27.4
2018,6,7,5,45,280.0,62.5,4.3,10.95,114.5,47.59,36.8
2018,6,7,6,0,364.0,76.0,4.4,11.4,156.0,56.99,45.62
2018,6,7,6,15,428.0,86.0,4.45,11.95,203.0,63.41,51.51
2018,6,7,6,30,492.0,96.0,4.5,12.5,250.0,69.61,56.99
2018,6,7,6,45,539.5,103.5,4.55,13.05,300.0,74.7,61.31
2018,6,7,7,0,587.0,111.0,4.6,13.6,350.0,77.65,63.62
2018,6,7,7,15,623.0,117.5,4.6,14.05,401.0,79.58,65.0
2018,6,7,7,30,659.0,124.0,4.6,14.5,452.0,81.35,66.21
2018,6,7,7,45,687.0,129.0,4.6,15.0,501.5,81.84,66.27
2018,6,7,8,0,715.0,134.0,4.6,15.5,551.0,92.95,64.27
2018,6,7,8,15,736.5,138.0,4.55,16.0,598.0,136.75,81.65
2018,6,7,8,30,758.0,142.0,4.5,16.5,645.0,183.35,111.93
2018,6,7,8,45,774.5,145.5,4.45,17.0,688.5,238.89,155.59
2018,6,7,9,0,791.0,149.0,4.4,17.5,732.0,288.21,197.25
2018,6,7,9,15,812.5,147.0,4.45,17.9,773.0,336.65,239.49
2018,6,7,9,30,834.0,145.0,4.5,18.3,814.0,387.18,283.64
2018,6,7,9,45,854.5,140.5,4.55,18.75,850.0,437.29,327.02
2018,6,7,10,0,875.0,136.0,4.6,19.2,886.0,493.13,373.88
2018,6,7,10,15,881.0,138.0,4.75,19.45,913.0,542.78,415.65
2018,6,7,10,30,887.0,140.0,4.9,19.7,940.0,591.99,456.15
2018,6,7,10,45,891.0,141.5,5.05,19.95,960.0,639.05,494.13
2018,6,7,11,0,895.0,143.0,5.2,20.2,980.0,685.14,530.58
2018,6,7,11,15,899.0,143.5,5.3,20.25,993.5,729.33,565.18
2018,6,7,11,30,903.0,144.0,5.4,20.3,1007.0,772.22,598.27
2018,6,7,11,45,905.5,143.5,5.5,20.4,1013.0,811.73,627.44
2018,6,7,12,0,908.0,143.0,5.6,20.5,1019.0,849.5,654.48
2018,6,7,12,15,909.5,142.0,5.65,20.55,1018.0,884.14,679.1
2018,6,7,12,30,911.0,141.0,5.7,20.6,1017.0,916.6,702.15
2018,6,7,12,45,910.5,140.0,5.7,20.65,1008.0,944.93,722.0
2018,6,7,13,0,910.0,139.0,5.7,20.7,999.0,970.6,740.0
2018,6,7,13,15,908.0,137.5,5.7,20.7,983.0,991.58,754.94
2018,6,7,13,30,906.0,136.0,5.7,20.7,967.0,1009.54,767.88
2018,6,7,13,45,903.0,133.5,5.7,20.75,944.0,1022.44,777.29
2018,6,7,14,0,900.0,131.0,5.7,20.8,921.0,1032.11,784.61
2018,6,7,14,15,894.5,128.5,5.7,20.7,891.5,1036.03,788.58
2018,6,7,14,30,889.0,126.0,5.7,20.6,862.0,1036.66,790.47
2018,6,7,14,45,881.5,123.0,5.7,20.55,826.5,1031.48,788.34
2018,6,7,15,0,874.0,120.0,5.7,20.5,791.0,1023.08,784.14
2018,6,7,15,15,861.5,117.5,5.7,20.5,749.0,1018.15,782.38
2018,6,7,15,30,849.0,115.0,5.7,20.5,707.0,999.12,770.84
2018,6,7,15,45,836.0,111.0,5.55,20.05,662.5,974.94,756.13
2018,6,7,16,0,823.0,107.0,5.4,19.6,618.0,948.04,739.5
2018,6,7,16,15,807.0,102.0,5.35,19.15,569.5,914.53,718.71
2018,6,7,16,30,791.0,97.0,5.3,18.7,521.0,878.78,696.08
2018,6,7,16,45,766.5,92.5,5.2,18.25,470.5,833.89,666.09
2018,6,7,17,0,742.0,88.0,5.1,17.8,420.0,792.84,638.49
2018,6,7,17,15,696.0,84.5,5.0,17.2,366.0,729.0,593.24
2018,6,7,17,30,650.0,81.0,4.9,16.6,312.0,665.81,547.22
2018,6,7,17,45,606.5,73.5,4.8,15.95,262.5,600.54,498.01
2018,6,7,18,0,563.0,66.0,4.7,15.3,213.0,536.69,447.9
2018,6,7,18,15,481.5,58.5,4.5,14.6,165.5,447.7,374.33
2018,6,7,18,30,400.0,51.0,4.3,13.9,118.0,363.75,301.61
2018,6,7,18,45,303.0,40.5,4.05,13.2,81.5,273.06,220.1
2018,6,7,19,0,206.0,30.0,3.8,12.5,45.0,187.94,117.29
2018,6,7,19,15,108.5,16.0,3.8,12.1,23.5,72.13,0.0
2018,6,7,19,30,11.0,2.0,3.8,11.7,2.0,0.0,0.0
2018,6,7,19,45,5.5,1.0,3.8,11.35,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,6,8,4,45,58.0,8.0,2.45,9.15,10.0,0.0,0.0
2018,6,8,5,0,116.0,16.0,2.6,9.5,20.0,14.55,0.0
2018,6,8,5,15,236.5,27.5,2.75,10.2,52.0,22.76,11.15
2018,6,8,5,30,357.0,39.0,2.9,10.9,84.0,31.65,21.96
2018,6,8,5,45,440.5,47.5,3.05,11.6,127.5,37.42,27.71
2018,6,8,6,0,524.0,56.0,3.2,12.3,171.0,43.03,33.0
2018,6,8,6,15,579.5,63.0,3.1,12.95,220.0,47.1,36.74
2018,6,8,6,30,635.0,70.0,3.0,13.6,269.0,51.01,40.17
2018,6,8,6,45,674.0,75.0,2.95,14.3,319.5,53.15,41.89
2018,6,8,7,0,713.0,80.0,2.9,15.0,370.0,55.19,43.46
2018,6,8,7,15,741.5,84.5,2.85,15.7,421.0,62.44,49.56
2018,6,8,7,30,770.0,89.0,2.8,16.4,472.0,64.08,50.66
2018,6,8,7,45,791.0,93.0,2.8,17.15,521.5,65.16,51.26
2018,6,8,8,0,812.0,97.0,2.8,17.9,571.0,77.85,50.08
2018,6,8,8,15,828.5,99.5,2.8,18.6,617.0,124.62,67.66
2018,6,8,8,30,845.0,102.0,2.8,19.3,663.0,173.63,99.0
2018,6,8,8,45,857.5,104.0,2.85,20.0,705.5,232.31,144.74
2018,6,8,9,0,870.0,106.0,2.9,20.7,748.0,283.26,187.49
2018,6,8,9,15,878.0,109.0,2.95,21.4,785.5,334.8,232.0
2018,6,8,9,30,886.0,112.0,3.0,22.1,823.0,386.86,276.78
2018,6,8,9,45,892.0,114.5,3.05,22.75,855.0,438.13,320.22
2018,6,8,10,0,898.0,117.0,3.1,23.4,887.0,489.33,362.47
2018,6,8,10,15,903.5,118.5,3.15,24.0,913.5,539.27,402.62
2018,6,8,10,30,909.0,120.0,3.2,24.6,940.0,588.71,441.16
2018,6,8,10,45,913.5,120.0,3.25,25.2,959.0,635.69,476.83
2018,6,8,11,0,918.0,120.0,3.3,25.8,978.0,681.67,510.75
2018,6,8,11,15,920.0,120.5,3.4,26.2,990.5,725.19,542.63
2018,6,8,11,30,922.0,121.0,3.5,26.6,1003.0,767.17,572.76
2018,6,8,11,45,923.5,120.5,3.6,27.0,1008.0,806.28,598.8
2018,6,8,12,0,925.0,120.0,3.7,27.4,1013.0,843.5,623.26
2018,6,8,12,15,922.0,121.5,3.85,27.5,1010.0,876.7,645.89
2018,6,8,12,30,919.0,123.0,4.0,27.6,1007.0,907.49,666.91
2018,6,8,12,45,914.0,124.5,4.2,27.7,996.5,933.94,685.31
2018,6,8,13,0,909.0,126.0,4.4,27.8,986.0,957.57,701.92
2018,6,8,13,15,906.0,125.0,4.55,27.7,969.5,977.78,716.65
2018,6,8,13,30,903.0,124.0,4.7,27.6,953.0,994.97,729.83
2018,6,8,13,45,898.5,122.0,4.9,27.5,929.5,1006.59,740.04
2018,6,8,14,0,894.0,120.0,5.1,27.4,906.0,1014.99,748.26
2018,6,8,14,15,888.0,117.5,5.2,27.1,876.0,1018.13,752.96
2018,6,8,14,30,882.0,115.0,5.3,26.8,846.0,1018.0,755.64
2018,6,8,14,45,875.0,112.0,5.45,26.55,811.0,1013.08,755.45
2018,6,8,15,0,868.0,109.0,5.6,26.3,776.0,1004.97,753.19
2018,6,8,15,15,856.0,107.0,5.6,26.3,735.5,989.89,744.47
2018,6,8,15,30,844.0,105.0,5.6,26.3,695.0,971.9,733.89
2018,6,8,15,45,832.0,100.5,5.8,25.35,650.5,958.6,730.66
2018,6,8,16,0,820.0,96.0,6.0,24.4,606.0,932.03,717.92
2018,6,8,16,15,806.5,91.5,6.0,23.75,559.5,901.49,700.2
2018,6,8,16,30,793.0,87.0,6.0,23.1,513.0,868.66,680.57
2018,6,8,16,45,772.5,81.5,5.95,22.45,463.5,826.11,653.23
2018,6,8,17,0,752.0,76.0,5.9,21.8,414.0,782.04,624.21
2018,6,8,17,15,723.5,71.0,5.75,21.05,364.0,730.55,588.68
2018,6,8,17,30,695.0,66.0,5.6,20.3,314.0,678.62,551.76
2018,6,8,17,45,655.5,60.5,5.4,19.55,265.5,617.26,505.99
2018,6,8,18,0,616.0,55.0,5.2,18.8,217.0,562.11,463.29
2018,6,8,18,15,553.5,49.0,5.0,18.0,171.0,486.94,402.5
2018,6,8,18,30,491.0,43.0,4.8,17.2,125.0,415.6,341.06
2018,6,8,18,45,391.5,34.5,4.55,16.45,86.5,322.44,257.93
2018,6,8,19,0,292.0,26.0,4.3,15.7,48.0,232.03,148.25
2018,6,8,19,15,164.5,15.5,4.25,15.25,26.0,101.55,0.0
2018,6,8,19,30,37.0,5.0,4.2,14.8,4.0,0.0,0.0
2018,6,8,19,45,18.5,2.5,4.15,14.3,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,9,4,45,8.0,4.5,3.9,11.65,5.0,4.09,0.0
2018,6,9,5,0,16.0,9.0,4.1,11.8,10.0,8.19,0.0
2018,6,9,5,15,9.5,12.0,4.3,12.1,12.5,10.76,2.26
2018,6,9,5,30,3.0,15.0,4.5,12.4,15.0,13.19,5.79
2018,6,9,5,45,1.5,19.0,4.7,12.7,19.0,16.71,9.2
2018,6,9,6,0,0.0,23.0,4.9,13.0,23.0,20.23,12.5
2018,6,9,6,15,0.5,42.0,4.95,13.15,42.0,37.04,27.68
2018,6,9,6,30,1.0,61.0,5.0,13.3,61.0,53.9,42.79
2018,6,9,6,45,19.5,104.0,5.1,13.5,111.5,85.62,70.91
2018,6,9,7,0,38.0,147.0,5.2,13.7,162.0,115.66,97.13
2018,6,9,7,15,134.0,173.5,5.15,13.8,238.0,127.87,107.44
2018,6,9,7,30,230.0,200.0,5.1,13.9,314.0,136.32,114.36
2018,6,9,7,45,285.5,215.0,5.1,14.05,371.5,144.43,120.91
2018,6,9,8,0,341.0,230.0,5.1,14.2,429.0,158.42,122.76
2018,6,9,8,15,415.5,226.0,5.1,14.5,488.5,173.29,123.44
2018,6,9,8,30,490.0,222.0,5.1,14.8,548.0,205.91,142.71
2018,6,9,8,45,499.5,236.0,5.1,15.1,586.5,246.66,174.81
2018,6,9,9,0,509.0,250.0,5.1,15.4,625.0,288.83,210.02
2018,6,9,9,15,465.5,283.0,5.15,15.9,640.0,330.25,246.82
2018,6,9,9,30,422.0,316.0,5.2,16.4,655.0,367.8,279.76
2018,6,9,9,45,456.0,321.0,5.2,16.85,700.5,411.9,315.64
2018,6,9,10,0,490.0,326.0,5.2,17.3,746.0,459.43,353.91
2018,6,9,10,15,516.5,327.0,5.25,17.85,782.0,503.61,389.2
2018,6,9,10,30,543.0,328.0,5.3,18.4,818.0,550.02,425.64
2018,6,9,10,45,628.5,291.0,5.35,18.95,870.0,600.07,465.03
2018,6,9,11,0,714.0,254.0,5.4,19.5,922.0,659.54,511.07
2018,6,9,11,15,697.0,269.5,5.5,19.8,928.5,697.7,539.94
2018,6,9,11,30,680.0,285.0,5.6,20.1,935.0,733.74,566.74
2018,6,9,11,45,640.0,303.0,5.7,20.4,917.5,752.32,580.11
2018,6,9,12,0,600.0,321.0,5.8,20.7,900.0,767.07,590.42
2018,6,9,12,15,482.5,378.5,5.85,20.75,843.5,752.29,577.46
2018,6,9,12,30,365.0,436.0,5.9,20.8,787.0,722.97,553.72
2018,6,9,12,45,464.0,393.0,5.95,20.85,835.0,796.13,609.84
2018,6,9,13,0,563.0,350.0,6.0,20.9,883.0,867.73,664.04
2018,6,9,13,15,682.5,273.0,6.05,20.9,908.0,927.77,711.0
2018,6,9,13,30,802.0,196.0,6.1,20.9,933.0,979.45,749.1
2018,6,9,13,45,708.0,238.5,6.15,20.85,877.0,956.86,734.05
2018,6,9,14,0,614.0,281.0,6.2,20.8,821.0,920.89,707.88
2018,6,9,14,15,504.5,312.5,6.2,20.7,746.5,853.16,658.11
2018,6,9,14,30,395.0,344.0,6.2,20.6,672.0,769.51,596.31
2018,6,9,14,45,490.0,291.0,6.25,20.5,680.0,831.47,646.16
2018,6,9,15,0,585.0,238.0,6.3,20.4,688.0,879.48,685.49
2018,6,9,15,15,551.0,234.0,6.3,20.4,640.0,837.15,655.54
2018,6,9,15,30,517.0,230.0,6.3,20.4,592.0,798.59,628.34
2018,6,9,15,45,512.0,213.5,6.35,19.95,552.5,772.87,612.59
2018,6,9,16,0,507.0,197.0,6.4,19.5,513.0,744.95,594.99
2018,6,9,16,15,591.0,154.0,6.35,19.1,494.0,777.06,623.05
2018,6,9,16,30,675.0,111.0,6.3,18.7,475.0,793.98,638.44
2018,6,9,16,45,643.5,106.5,6.25,18.3,426.0,745.81,604.61
2018,6,9,17,0,612.0,102.0,6.2,17.9,377.0,697.01,569.91
2018,6,9,17,15,530.5,103.0,6.05,17.4,321.0,611.88,505.75
2018,6,9,17,30,449.0,104.0,5.9,16.9,265.0,523.02,436.56
2018,6,9,17,45,367.0,96.5,5.75,16.35,214.5,435.84,365.83
2018,6,9,18,0,285.0,89.0,5.6,15.8,164.0,353.75,297.2
2018,6,9,18,15,251.0,72.5,5.35,15.2,128.5,299.31,250.7
2018,6,9,18,30,217.0,56.0,5.1,14.6,93.0,246.86,204.36
2018,6,9,18,45,173.5,41.5,4.85,14.05,65.0,193.97,155.6
2018,6,9,19,0,130.0,27.0,4.6,13.5,37.0,140.0,90.49
2018,6,9,19,15,73.5,15.5,4.4,13.15,20.5,53.25,0.0
2018,6,9,19,30,17.0,4.0,4.2,12.8,4.0,0.0,0.0
2018,6,9,19,45,8.5,2.0,4.05,12.5,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,6,10,4,45,37.5,7.5,2.55,8.55,9.0,6.82,0.0
2018,6,10,5,0,75.0,15.0,2.7,8.9,18.0,13.64,0.0
2018,6,10,5,15,158.0,28.0,2.85,9.5,44.5,21.93,10.69
2018,6,10,5,30,241.0,41.0,3.0,10.1,71.0,31.7,22.09
2018,6,10,5,45,316.5,51.0,3.15,10.7,109.0,38.88,29.11
2018,6,10,6,0,392.0,61.0,3.3,11.3,147.0,46.8,36.52
2018,6,10,6,15,449.5,71.5,3.4,12.1,194.0,53.51,42.62
2018,6,10,6,30,507.0,82.0,3.5,12.9,241.0,59.89,48.22
2018,6,10,6,45,542.5,92.0,3.6,13.7,289.0,65.39,52.88
2018,6,10,7,0,578.0,102.0,3.7,14.5,337.0,70.54,57.12
2018,6,10,7,15,657.5,100.0,3.75,15.2,401.0,66.91,53.58
2018,6,10,7,30,737.0,98.0,3.8,15.9,465.0,63.79,50.51
2018,6,10,7,45,772.5,98.5,3.85,16.65,518.0,68.96,54.67
2018,6,10,8,0,808.0,99.0,3.9,17.4,571.0,79.32,51.34
2018,6,10,8,15,825.5,102.0,3.85,18.0,618.0,126.25,69.28
2018,6,10,8,30,843.0,105.0,3.8,18.6,665.0,175.52,101.01
2018,6,10,8,45,856.5,107.0,3.75,19.25,708.0,234.14,146.9
2018,6,10,9,0,870.0,109.0,3.7,19.9,751.0,285.25,189.99
2018,6,10,9,15,881.5,110.5,3.7,20.4,789.5,336.7,234.78
2018,6,10,9,30,893.0,112.0,3.7,20.9,828.0,389.02,280.23
2018,6,10,9,45,902.0,112.5,3.65,21.4,861.0,440.3,324.17
2018,6,10,10,0,911.0,113.0,3.6,21.9,894.0,491.78,367.14
2018,6,10,10,15,917.0,113.5,3.6,22.35,920.5,541.78,407.95
2018,6,10,10,30,923.0,114.0,3.6,22.8,947.0,591.29,447.18
2018,6,10,10,45,927.5,114.0,3.55,23.2,966.5,638.83,483.78
2018,6,10,11,0,932.0,114.0,3.5,23.6,986.0,685.34,518.56
2018,6,10,11,15,936.5,112.5,3.5,23.9,998.5,729.44,551.1
2018,6,10,11,30,941.0,111.0,3.5,24.2,1011.0,772.13,581.7
2018,6,10,11,45,944.5,108.5,3.55,24.5,1016.5,811.63,608.11
2018,6,10,12,0,948.0,106.0,3.6,24.8,1022.0,849.26,633.05
2018,6,10,12,15,947.5,105.5,3.7,24.95,1019.5,883.32,656.06
2018,6,10,12,30,947.0,105.0,3.8,25.1,1017.0,914.96,677.41
2018,6,10,12,45,945.5,104.0,3.9,25.3,1007.0,942.66,695.98
2018,6,10,13,0,944.0,103.0,4.0,25.5,997.0,967.53,712.71
2018,6,10,13,15,941.0,101.5,4.1,25.5,980.0,987.55,726.85
2018,6,10,13,30,938.0,100.0,4.2,25.5,963.0,1004.43,739.04
2018,6,10,13,45,934.0,98.5,4.3,25.5,939.5,1017.1,748.59
2018,6,10,14,0,930.0,97.0,4.4,25.5,916.0,1026.49,756.13
2018,6,10,14,15,924.0,95.5,4.5,25.3,886.0,1030.58,760.91
2018,6,10,14,30,918.0,94.0,4.6,25.1,856.0,1031.33,763.83
2018,6,10,14,45,910.0,92.0,4.7,24.9,820.5,1026.22,763.19
2018,6,10,15,0,902.0,90.0,4.8,24.7,785.0,1017.84,760.51
2018,6,10,15,15,891.5,88.5,4.8,24.7,744.5,1004.39,753.03
2018,6,10,15,30,881.0,87.0,4.8,24.7,704.0,987.93,743.65
2018,6,10,15,45,868.5,84.0,5.0,23.9,659.5,964.81,733.67
2018,6,10,16,0,856.0,81.0,5.2,23.1,615.0,938.99,721.54
2018,6,10,16,15,839.5,78.0,5.2,22.55,567.0,906.84,702.61
2018,6,10,16,30,823.0,75.0,5.2,22.0,519.0,872.54,681.91
2018,6,10,16,45,801.0,71.5,5.25,21.4,469.5,839.74,662.36
2018,6,10,17,0,779.0,68.0,5.3,20.8,420.0,796.21,634.37
2018,6,10,17,15,748.5,64.5,5.2,20.1,369.5,744.25,598.84
2018,6,10,17,30,718.0,61.0,5.1,19.4,319.0,691.94,561.98
2018,6,10,17,45,675.5,56.5,5.05,18.65,269.5,628.84,515.62
2018,6,10,18,0,633.0,52.0,5.0,17.9,220.0,566.89,468.17
2018,6,10,18,15,569.5,47.0,4.8,17.15,174.0,496.28,411.02
2018,6,10,18,30,506.0,42.0,4.6,16.4,128.0,425.08,349.87
2018,6,10,18,45,404.0,34.0,4.45,15.6,89.0,330.3,265.77
2018,6,10,19,0,302.0,26.0,4.3,14.8,50.0,240.0,160.75
2018,6,10,19,15,171.0,16.0,4.2,14.35,27.5,105.79,0.0
2018,6,10,19,30,40.0,6.0,4.1,13.9,5.0,0.0,0.0
2018,6,10,19,45,20.0,3.0,4.0,13.5,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,11,4,45,73.0,8.0,2.0,9.85,10.5,7.28,0.0
2018,6,11,5,0,146.0,16.0,2.2,10.2,21.0,14.55,0.0
2018,6,11,5,15,275.0,25.5,2.2,10.8,53.5,20.88,9.87
2018,6,11,5,30,404.0,35.0,2.2,11.4,86.0,28.07,18.82
2018,6,11,5,45,484.5,42.0,2.25,12.0,129.5,32.75,23.53
2018,6,11,6,0,565.0,49.0,2.3,12.6,173.0,37.33,27.88
2018,6,11,6,15,618.0,54.5,2.2,13.55,221.5,40.47,30.74
2018,6,11,6,30,671.0,60.0,2.1,14.5,270.0,47.59,36.99
2018,6,11,6,45,707.5,64.0,2.0,15.5,320.5,49.54,38.5
2018,6,11,7,0,744.0,68.0,1.9,16.5,371.0,51.43,39.89
2018,6,11,7,15,771.0,71.5,2.0,17.55,421.5,52.8,40.77
2018,6,11,7,30,798.0,75.0,2.1,18.6,472.0,54.09,41.57
2018,6,11,7,45,818.5,77.5,2.2,19.6,521.0,54.55,41.63
2018,6,11,8,0,839.0,80.0,2.3,20.6,570.0,76.93,48.43
2018,6,11,8,15,855.0,82.0,2.35,21.3,616.5,124.27,65.72
2018,6,11,8,30,871.0,84.0,2.4,22.0,663.0,173.65,96.82
2018,6,11,8,45,883.5,86.0,2.4,22.65,706.0,224.29,135.78
2018,6,11,9,0,896.0,88.0,2.4,23.3,749.0,276.3,179.06
2018,6,11,9,15,898.0,94.0,2.4,23.95,785.5,329.4,224.6
2018,6,11,9,30,900.0,100.0,2.4,24.6,822.0,382.47,269.79
2018,6,11,9,45,898.0,107.5,2.4,25.25,852.5,434.86,313.54
2018,6,11,10,0,896.0,115.0,2.4,25.9,883.0,486.44,355.34
2018,6,11,10,15,902.5,116.0,2.4,26.4,910.0,536.33,394.77
2018,6,11,10,30,909.0,117.0,2.4,26.9,937.0,585.8,432.64
2018,6,11,10,45,914.0,117.5,2.45,27.4,957.5,633.4,468.23
2018,6,11,11,0,919.0,118.0,2.5,27.9,978.0,680.05,502.15
2018,6,11,11,15,922.5,118.0,2.55,28.25,991.0,724.18,533.76
2018,6,11,11,30,926.0,118.0,2.6,28.6,1004.0,766.89,563.68
2018,6,11,11,45,927.5,118.0,2.65,28.95,1010.0,806.52,589.33
2018,6,11,12,0,929.0,118.0,2.7,29.3,1016.0,844.29,613.47
2018,6,11,12,15,931.0,116.5,2.75,29.55,1015.0,879.14,635.79
2018,6,11,12,30,933.0,115.0,2.8,29.8,1014.0,911.76,656.56
2018,6,11,12,45,933.5,113.5,2.85,30.05,1005.5,940.63,674.86
2018,6,11,13,0,934.0,112.0,2.9,30.3,997.0,966.8,691.42
2018,6,11,13,15,932.0,111.0,3.0,30.45,981.5,988.26,705.7
2018,6,11,13,30,930.0,110.0,3.1,30.6,966.0,1006.68,718.16
2018,6,11,13,45,926.0,109.0,3.15,30.7,943.0,1020.01,727.25
2018,6,11,14,0,922.0,108.0,3.2,30.8,920.0,1030.1,734.44
2018,6,11,14,15,916.0,106.5,3.3,30.8,890.5,1034.4,738.82
2018,6,11,14,30,910.0,105.0,3.4,30.8,861.0,1035.4,741.27
2018,6,11,14,45,902.5,103.0,3.45,30.75,826.0,1031.05,740.24
2018,6,11,15,0,895.0,101.0,3.5,30.7,791.0,1023.48,737.3
2018,6,11,15,15,884.0,98.5,3.5,30.7,750.0,1008.66,729.32
2018,6,11,15,30,873.0,96.0,3.5,30.7,709.0,990.83,719.52
2018,6,11,15,45,859.5,94.0,3.6,30.3,664.5,968.26,708.5
2018,6,11,16,0,846.0,92.0,3.7,29.9,620.0,943.08,695.65
2018,6,11,16,15,829.0,88.5,3.7,29.4,572.0,920.1,683.85
2018,6,11,16,30,812.0,85.0,3.7,28.9,524.0,884.89,663.59
2018,6,11,16,45,788.5,81.5,3.75,28.45,474.0,841.8,637.71
2018,6,11,17,0,765.0,78.0,3.8,28.0,424.0,797.31,610.24
2018,6,11,17,15,732.5,74.0,3.75,27.05,373.0,743.35,575.93
2018,6,11,17,30,700.0,70.0,3.7,26.1,322.0,689.1,540.19
2018,6,11,17,45,654.0,65.0,3.7,25.15,272.0,628.3,498.16
2018,6,11,18,0,608.0,60.0,3.7,24.2,222.0,564.32,451.63
2018,6,11,18,15,540.0,53.5,3.8,22.95,175.0,484.65,391.04
2018,6,11,18,30,472.0,47.0,3.9,21.7,128.0,409.08,329.14
2018,6,11,18,45,365.5,38.0,3.95,20.45,89.0,311.11,245.56
2018,6,11,19,0,259.0,29.0,4.0,19.2,50.0,218.26,145.64
2018,6,11,19,15,143.5,17.0,4.1,18.35,27.5,92.16,0.0
2018,6,11,19,30,28.0,5.0,4.2,17.5,5.0,4.55,0.0
2018,6,11,19,45,14.0,2.5,4.25,16.7,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,12,4,45,82.0,8.0,2.0,11.95,11.0,7.28,0.0
2018,6,12,5,0,164.0,16.0,2.2,12.4,22.0,14.55,0.0
2018,6,12,5,15,299.5,25.0,2.3,13.1,55.5,20.45,9.43
2018,6,12,5,30,435.0,34.0,2.4,13.8,89.0,27.24,17.89
2018,6,12,5,45,516.0,40.5,2.55,14.5,133.5,31.56,22.22
2018,6,12,6,0,597.0,47.0,2.7,15.2,178.0,39.09,29.12
2018,6,12,6,15,649.5,51.5,2.6,16.1,227.0,41.77,31.54
2018,6,12,6,30,702.0,56.0,2.5,17.0,276.0,44.43,33.81
2018,6,12,6,45,737.5,59.5,2.35,17.85,327.0,46.14,35.13
2018,6,12,7,0,773.0,63.0,2.2,18.7,378.0,47.81,36.36
2018,6,12,7,15,799.0,66.5,2.2,20.05,429.0,49.35,37.36
2018,6,12,7,30,825.0,70.0,2.2,21.4,480.0,59.25,45.5
2018,6,12,7,45,844.5,72.5,2.2,22.7,529.5,60.74,46.35
2018,6,12,8,0,864.0,75.0,2.2,24.0,579.0,74.11,45.25
2018,6,12,8,15,878.5,77.0,2.25,24.9,625.5,122.51,62.58
2018,6,12,8,30,893.0,79.0,2.3,25.8,672.0,172.81,93.77
2018,6,12,8,45,904.5,81.5,2.4,26.7,715.5,224.69,133.04
2018,6,12,9,0,916.0,84.0,2.5,27.6,759.0,277.85,176.53
2018,6,12,9,15,925.0,85.0,2.65,28.25,797.0,330.28,220.91
2018,6,12,9,30,934.0,86.0,2.8,28.9,835.0,383.31,265.67
2018,6,12,9,45,941.0,87.0,2.9,29.55,868.0,435.95,309.35
2018,6,12,10,0,948.0,88.0,3.0,30.2,901.0,488.58,351.87
2018,6,12,10,15,953.5,89.0,3.05,30.7,928.0,540.24,392.57
2018,6,12,10,30,959.0,90.0,3.1,31.2,955.0,591.33,431.6
2018,6,12,10,45,962.0,90.5,3.2,31.65,974.5,639.77,467.88
2018,6,12,11,0,965.0,91.0,3.3,32.1,994.0,687.0,502.32
2018,6,12,11,15,966.5,92.5,3.4,32.25,1007.0,732.65,535.43
2018,6,12,11,30,968.0,94.0,3.5,32.4,1020.0,776.65,566.06
2018,6,12,11,45,969.0,94.0,3.6,32.6,1025.5,817.16,592.68
2018,6,12,12,0,970.0,94.0,3.7,32.8,1031.0,855.64,617.81
2018,6,12,12,15,968.0,94.5,3.85,32.75,1028.5,889.9,640.96
2018,6,12,12,30,966.0,95.0,4.0,32.7,1026.0,921.62,662.48
2018,6,12,12,45,961.5,97.5,4.1,32.7,1016.5,950.33,681.67
2018,6,12,13,0,957.0,100.0,4.2,32.7,1007.0,976.15,699.06
2018,6,12,13,15,954.5,99.0,4.3,32.5,990.5,997.42,714.16
2018,6,12,13,30,952.0,98.0,4.4,32.3,974.0,1015.54,727.4
2018,6,12,13,45,948.0,97.5,4.45,32.15,951.5,1029.51,737.67
2018,6,12,14,0,944.0,97.0,4.5,32.0,929.0,1040.19,745.99
2018,6,12,14,15,938.5,95.0,4.55,31.75,899.0,1044.46,750.66
2018,6,12,14,30,933.0,93.0,4.6,31.5,869.0,1045.32,753.33
2018,6,12,14,45,925.5,92.0,4.65,31.25,834.0,1041.95,753.42
2018,6,12,15,0,918.0,91.0,4.7,31.0,799.0,1035.31,751.53
2018,6,12,15,15,907.5,89.0,4.7,31.0,758.0,1021.31,743.97
2018,6,12,15,30,897.0,87.0,4.7,31.0,717.0,1004.23,734.52
2018,6,12,15,45,885.0,84.5,4.65,30.25,672.5,982.14,723.66
2018,6,12,16,0,873.0,82.0,4.6,29.5,628.0,957.28,711.07
2018,6,12,16,15,857.5,79.5,4.55,28.9,580.5,926.52,693.88
2018,6,12,16,30,842.0,77.0,4.5,28.3,533.0,893.54,674.98
2018,6,12,16,45,820.5,74.0,4.5,27.7,483.0,861.57,656.7
2018,6,12,17,0,799.0,71.0,4.5,27.1,433.0,818.69,630.29
2018,6,12,17,15,769.5,66.5,4.45,26.1,381.5,765.72,596.66
2018,6,12,17,30,740.0,62.0,4.4,25.1,330.0,712.26,561.48
2018,6,12,17,45,698.0,58.0,4.3,24.1,280.0,649.43,517.6
2018,6,12,18,0,656.0,54.0,4.2,23.1,230.0,587.59,472.4
2018,6,12,18,15,591.5,48.5,4.15,21.95,182.0,514.87,416.61
2018,6,12,18,30,527.0,43.0,4.1,20.8,134.0,441.25,356.25
2018,6,12,18,45,423.5,35.5,4.05,19.65,94.0,344.99,273.48
2018,6,12,19,0,320.0,28.0,4.0,18.5,54.0,254.13,173.04
2018,6,12,19,15,182.0,16.5,4.05,17.75,29.5,112.45,0.0
2018,6,12,19,30,44.0,5.0,4.1,17.0,5.0,4.55,0.0
2018,6,12,19,45,22.0,2.5,4.15,16.25,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
