Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,8,0,774.0,92.0,3.0,21.6,524.0,63.5,48.85
2018,7,12,8,15,791.0,95.5,3.05,22.5,570.0,92.65,51.96
2018,7,12,8,30,808.0,99.0,3.1,23.4,616.0,140.02,75.49
2018,7,12,8,45,791.5,113.5,3.15,24.25,649.5,192.45,113.54
2018,7,12,9,0,775.0,128.0,3.2,25.1,683.0,243.64,155.2
2018,7,12,9,15,734.5,160.0,3.25,25.75,709.0,293.35,198.28
2018,7,12,9,30,694.0,192.0,3.3,26.4,735.0,345.86,243.14
2018,7,12,9,45,663.5,217.5,3.35,27.05,755.0,393.55,283.01
2018,7,12,10,0,633.0,243.0,3.4,27.7,775.0,438.31,319.41
2018,7,12,10,15,547.5,297.5,3.45,28.1,768.5,479.02,351.9
2018,7,12,10,30,462.0,352.0,3.5,28.5,762.0,508.72,374.74
2018,7,12,10,45,416.0,378.5,3.55,28.85,754.5,532.04,392.17
2018,7,12,11,0,370.0,405.0,3.6,29.2,747.0,556.15,409.32
2018,7,12,11,15,376.0,402.5,3.6,29.5,754.5,581.88,427.86
2018,7,12,11,30,382.0,400.0,3.6,29.8,762.0,607.49,446.03
2018,7,12,11,45,510.5,338.5,3.6,30.05,826.0,673.57,494.55
2018,7,12,12,0,639.0,277.0,3.6,30.3,890.0,745.42,546.35
2018,7,12,12,15,716.0,230.0,3.65,30.65,916.5,797.04,582.91
2018,7,12,12,30,793.0,183.0,3.7,31.0,943.0,845.33,615.83
2018,7,12,12,45,825.0,159.0,3.75,31.4,944.5,880.22,638.04
2018,7,12,13,0,857.0,135.0,3.8,31.8,946.0,905.01,653.6
2018,7,12,13,15,808.5,163.0,3.9,31.85,918.0,920.94,664.63
2018,7,12,13,30,760.0,191.0,4.0,31.9,890.0,924.17,667.5
2018,7,12,13,45,744.0,194.0,4.1,32.0,865.0,930.26,672.3
2018,7,12,14,0,728.0,197.0,4.2,32.1,840.0,941.05,680.28
2018,7,12,14,15,778.0,161.0,4.3,31.6,828.0,959.09,694.79
2018,7,12,14,30,828.0,125.0,4.4,31.1,816.0,969.39,704.35
2018,7,12,14,45,820.0,122.0,4.45,30.55,782.5,964.89,704.25
2018,7,12,15,0,812.0,119.0,4.5,30.0,749.0,968.25,709.61
2018,7,12,15,15,800.0,116.5,4.5,30.0,710.5,954.31,701.73
2018,7,12,15,30,788.0,114.0,4.5,30.0,672.0,937.49,692.13
2018,7,12,15,45,773.5,111.0,4.65,28.55,629.5,914.87,683.44
2018,7,12,16,0,759.0,108.0,4.8,27.1,587.0,889.72,673.17
2018,7,12,16,15,740.5,104.0,4.85,26.2,541.5,857.19,655.27
2018,7,12,16,30,722.0,100.0,4.9,25.3,496.0,822.63,635.58
2018,7,12,16,45,698.0,95.5,4.95,24.35,448.5,785.63,613.79
2018,7,12,17,0,674.0,91.0,5.0,23.4,401.0,742.69,587.0
2018,7,12,17,15,641.0,86.0,4.95,22.55,352.5,690.44,551.75
2018,7,12,17,30,608.0,81.0,4.9,21.7,304.0,638.12,515.33
2018,7,12,17,45,535.0,77.0,4.9,20.8,251.5,555.46,454.12
2018,7,12,18,0,462.0,73.0,4.9,19.9,199.0,476.01,392.76
2018,7,12,18,15,394.0,63.0,4.75,19.45,155.0,391.44,323.26
2018,7,12,18,30,326.0,53.0,4.6,19.0,111.0,318.66,260.9
2018,7,12,18,45,255.0,41.5,4.4,18.5,78.0,247.36,197.63
2018,7,12,19,0,184.0,30.0,4.2,18.0,45.0,181.72,126.38
2018,7,12,19,15,101.0,17.0,4.1,17.9,24.5,70.57,0.0
2018,7,12,19,30,18.0,4.0,4.0,17.8,4.0,3.64,0.0
2018,7,12,19,45,9.0,2.0,3.85,17.65,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,3.2,15.35,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,3.2,15.4,3.0,2.73,0.0
2018,7,13,5,15,2.5,7.0,3.25,15.75,7.0,6.27,0.0
2018,7,13,5,30,0.0,11.0,3.3,16.1,11.0,9.66,2.08
2018,7,13,5,45,0.0,18.5,3.3,16.45,18.5,16.27,8.42
2018,7,13,6,0,0.0,26.0,3.3,16.8,26.0,22.88,14.48
2018,7,13,6,15,0.0,38.5,3.3,17.2,38.5,33.94,24.39
2018,7,13,6,30,0.0,51.0,3.3,17.6,51.0,45.02,34.22
2018,7,13,6,45,11.0,69.5,3.3,18.0,73.5,61.2,48.38
2018,7,13,7,0,22.0,88.0,3.3,18.4,96.0,74.34,59.65
2018,7,13,7,15,93.5,136.5,3.3,19.0,179.0,104.19,85.1
2018,7,13,7,30,165.0,185.0,3.3,19.6,262.0,135.2,111.03
2018,7,13,7,45,219.5,202.5,3.3,20.2,317.5,137.29,112.11
2018,7,13,8,0,274.0,220.0,3.3,20.8,373.0,146.72,119.37
2018,7,13,8,15,171.0,237.5,3.35,21.45,335.5,175.1,132.28
2018,7,13,8,30,68.0,255.0,3.4,22.1,298.0,200.29,152.37
2018,7,13,8,45,253.5,251.0,3.4,22.75,429.5,211.28,151.84
2018,7,13,9,0,439.0,247.0,3.4,23.4,561.0,253.52,177.0
2018,7,13,9,15,374.0,285.0,3.5,24.15,563.0,299.92,216.28
2018,7,13,9,30,309.0,323.0,3.6,24.9,565.0,330.27,242.44
2018,7,13,9,45,184.0,339.0,3.65,25.7,485.0,328.07,244.16
2018,7,13,10,0,59.0,355.0,3.7,26.5,405.0,310.79,232.75
2018,7,13,10,15,236.5,348.5,3.75,27.1,557.0,379.09,282.39
2018,7,13,10,30,414.0,342.0,3.8,27.7,709.0,476.18,353.52
2018,7,13,10,45,581.0,268.0,3.85,28.35,796.5,536.19,398.41
2018,7,13,11,0,748.0,194.0,3.9,29.0,884.0,612.58,455.18
2018,7,13,11,15,800.5,166.0,3.95,29.4,915.0,661.43,491.34
2018,7,13,11,30,853.0,138.0,4.0,29.8,946.0,710.54,527.3
2018,7,13,11,45,849.0,142.5,4.1,30.2,951.5,748.27,553.94
2018,7,13,12,0,845.0,147.0,4.2,30.6,957.0,784.08,577.84
2018,7,13,12,15,832.0,154.0,4.2,30.8,951.5,812.67,596.55
2018,7,13,12,30,819.0,161.0,4.2,31.0,946.0,846.65,618.85
2018,7,13,12,45,806.0,167.0,4.2,31.25,934.0,870.51,634.11
2018,7,13,13,0,793.0,173.0,4.2,31.5,922.0,891.49,647.52
2018,7,13,13,15,811.5,159.5,4.25,31.55,915.5,919.76,666.54
2018,7,13,13,30,830.0,146.0,4.3,31.6,909.0,935.31,677.18
2018,7,13,13,45,783.5,171.5,4.3,31.65,878.0,945.81,684.43
2018,7,13,14,0,737.0,197.0,4.3,31.7,847.0,949.47,687.34
2018,7,13,14,15,716.5,203.0,4.3,31.55,818.5,948.99,688.26
2018,7,13,14,30,696.0,209.0,4.3,31.4,790.0,945.46,687.32
2018,7,13,14,45,767.5,158.0,4.35,31.25,773.5,962.32,700.26
2018,7,13,15,0,839.0,107.0,4.4,31.1,757.0,970.84,707.71
2018,7,13,15,15,828.0,104.5,4.4,31.1,718.5,957.57,700.3
2018,7,13,15,30,817.0,102.0,4.4,31.1,680.0,941.41,691.21
2018,7,13,15,45,803.0,99.0,4.45,30.45,637.0,929.23,686.91
2018,7,13,16,0,789.0,96.0,4.5,29.8,594.0,904.11,673.84
2018,7,13,16,15,771.0,92.5,4.55,29.2,547.5,872.11,655.83
2018,7,13,16,30,753.0,89.0,4.6,28.6,501.0,838.02,636.15
2018,7,13,16,45,729.5,85.0,4.7,28.0,453.0,796.41,611.17
2018,7,13,17,0,706.0,81.0,4.8,27.4,405.0,753.46,584.55
2018,7,13,17,15,673.5,76.5,4.85,26.5,356.0,705.48,553.83
2018,7,13,17,30,641.0,72.0,4.9,25.6,307.0,653.3,518.82
2018,7,13,17,45,596.5,66.5,4.95,24.7,259.0,590.46,474.17
2018,7,13,18,0,552.0,61.0,5.0,23.8,211.0,529.09,428.59
2018,7,13,18,15,488.5,54.0,5.0,22.85,166.5,453.89,369.64
2018,7,13,18,30,425.0,47.0,5.0,21.9,122.0,382.54,309.91
2018,7,13,18,45,331.5,37.5,4.95,20.95,85.0,293.48,232.88
2018,7,13,19,0,238.0,28.0,4.9,20.0,48.0,210.36,144.51
2018,7,13,19,15,133.5,16.5,4.85,19.45,26.5,87.79,0.0
2018,7,13,19,30,29.0,5.0,4.8,18.9,5.0,4.55,0.0
2018,7,13,19,45,14.5,2.5,4.75,18.35,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,17.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,17.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,14,4,45,19.0,3.0,3.95,14.15,3.0,0.0,0.0
2018,7,14,5,0,38.0,6.0,4.0,14.2,6.0,5.46,0.0
2018,7,14,5,15,154.5,18.0,4.1,14.65,30.5,14.99,0.0
2018,7,14,5,30,271.0,30.0,4.2,15.1,55.0,24.66,13.96
2018,7,14,5,45,364.0,39.0,4.25,15.55,93.5,31.11,21.26
2018,7,14,6,0,457.0,48.0,4.3,16.0,132.0,37.36,27.24
2018,7,14,6,15,519.5,54.0,4.35,16.6,177.5,40.8,30.49
2018,7,14,6,30,582.0,60.0,4.4,17.2,223.0,44.17,33.51
2018,7,14,6,45,625.0,65.5,4.4,17.8,272.0,46.95,35.88
2018,7,14,7,0,668.0,71.0,4.4,18.4,321.0,49.62,38.05
2018,7,14,7,15,699.5,75.0,4.4,19.15,370.5,56.03,43.4
2018,7,14,7,30,731.0,79.0,4.4,19.9,420.0,57.56,44.43
2018,7,14,7,45,754.5,82.0,4.35,20.65,468.5,58.2,44.68
2018,7,14,8,0,778.0,85.0,4.3,21.4,517.0,58.8,44.89
2018,7,14,8,15,796.0,88.0,4.35,22.05,563.5,84.72,47.02
2018,7,14,8,30,814.0,91.0,4.4,22.7,610.0,141.57,77.38
2018,7,14,8,45,828.0,93.0,4.4,23.4,653.0,189.57,110.36
2018,7,14,9,0,842.0,95.0,4.4,24.1,696.0,239.15,149.87
2018,7,14,9,15,852.5,97.0,4.5,24.65,734.5,289.26,192.54
2018,7,14,9,30,863.0,99.0,4.6,25.2,773.0,340.26,236.63
2018,7,14,9,45,871.5,100.5,4.65,25.8,806.5,390.86,280.12
2018,7,14,10,0,880.0,102.0,4.7,26.4,840.0,441.73,322.97
2018,7,14,10,15,886.5,103.5,4.8,26.85,868.0,491.77,364.43
2018,7,14,10,30,893.0,105.0,4.9,27.3,896.0,541.49,404.57
2018,7,14,10,45,898.0,105.0,5.0,27.75,917.0,588.7,441.84
2018,7,14,11,0,903.0,105.0,5.1,28.2,938.0,635.03,477.52
2018,7,14,11,15,894.5,114.0,5.2,28.35,949.5,678.84,510.92
2018,7,14,11,30,886.0,123.0,5.3,28.5,961.0,720.46,542.04
2018,7,14,11,45,899.0,115.0,5.4,28.6,971.0,761.52,572.22
2018,7,14,12,0,912.0,107.0,5.5,28.7,981.0,801.37,599.98
2018,7,14,12,15,911.5,107.5,5.6,28.55,980.5,836.38,624.92
2018,7,14,12,30,911.0,108.0,5.7,28.4,980.0,869.14,648.34
2018,7,14,12,45,734.5,225.0,5.8,28.3,924.5,866.39,647.2
2018,7,14,13,0,558.0,342.0,5.9,28.2,869.0,843.66,627.56
2018,7,14,13,15,666.0,263.5,5.95,27.9,882.5,891.28,665.8
2018,7,14,13,30,774.0,185.0,6.0,27.6,896.0,930.7,695.5
2018,7,14,13,45,833.0,144.5,6.1,27.35,893.5,954.9,713.81
2018,7,14,14,0,892.0,104.0,6.2,27.1,891.0,987.38,738.04
2018,7,14,14,15,886.0,103.0,6.2,26.75,863.0,993.26,743.85
2018,7,14,14,30,880.0,102.0,6.2,26.4,835.0,995.92,747.76
2018,7,14,14,45,872.0,100.0,6.2,26.05,801.0,992.28,747.49
2018,7,14,15,0,864.0,98.0,6.2,25.7,767.0,985.45,745.19
2018,7,14,15,15,853.0,96.0,6.2,25.7,728.0,972.53,737.75
2018,7,14,15,30,842.0,94.0,6.2,25.7,689.0,956.65,728.36
2018,7,14,15,45,828.0,91.5,6.15,24.4,645.5,934.4,718.05
2018,7,14,16,0,814.0,89.0,6.1,23.1,602.0,909.54,705.79
2018,7,14,16,15,796.5,86.0,6.05,22.45,555.5,888.08,694.04
2018,7,14,16,30,779.0,83.0,6.0,21.8,509.0,854.57,673.38
2018,7,14,16,45,755.5,80.0,5.95,21.1,460.5,813.65,647.09
2018,7,14,17,0,732.0,77.0,5.9,20.4,412.0,771.33,619.23
2018,7,14,17,15,701.0,72.5,5.8,19.9,362.5,719.5,582.79
2018,7,14,17,30,670.0,68.0,5.7,19.4,313.0,667.31,545.1
2018,7,14,17,45,627.0,63.0,5.6,18.9,264.5,609.71,501.91
2018,7,14,18,0,584.0,58.0,5.5,18.4,216.0,549.13,454.65
2018,7,14,18,15,520.5,51.5,5.4,18.0,170.5,473.46,392.97
2018,7,14,18,30,457.0,45.0,5.3,17.6,125.0,401.64,330.94
2018,7,14,18,45,360.5,36.0,5.15,17.2,87.0,310.1,249.62
2018,7,14,19,0,264.0,27.0,5.0,16.8,49.0,224.08,154.19
2018,7,14,19,15,149.0,16.0,5.0,16.45,27.0,95.73,0.0
2018,7,14,19,30,34.0,5.0,5.0,16.1,5.0,4.55,0.0
2018,7,14,19,45,17.0,2.5,5.0,15.8,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,14.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,15,4,45,23.0,3.0,3.9,12.9,3.0,0.0,0.0
2018,7,15,5,0,46.0,6.0,4.0,13.0,6.0,5.46,0.0
2018,7,15,5,15,178.5,17.0,4.1,13.5,31.0,14.12,0.0
2018,7,15,5,30,311.0,28.0,4.2,14.0,56.0,22.93,12.45
2018,7,15,5,45,407.5,36.5,4.35,14.45,96.5,29.05,19.56
2018,7,15,6,0,504.0,45.0,4.5,14.9,137.0,35.01,25.28
2018,7,15,6,15,567.5,50.0,4.5,15.5,184.0,37.79,27.97
2018,7,15,6,30,631.0,55.0,4.5,16.1,231.0,44.32,33.81
2018,7,15,6,45,674.5,59.5,4.45,16.7,281.5,46.79,35.91
2018,7,15,7,0,718.0,64.0,4.4,17.3,332.0,49.21,37.87
2018,7,15,7,15,749.5,67.5,4.4,17.9,383.0,50.69,38.96
2018,7,15,7,30,781.0,71.0,4.4,18.5,434.0,52.11,39.96
2018,7,15,7,45,804.5,74.0,4.4,19.1,484.5,53.04,40.51
2018,7,15,8,0,828.0,77.0,4.4,19.7,535.0,63.46,49.23
2018,7,15,8,15,846.0,79.0,4.4,20.3,583.0,88.89,50.59
2018,7,15,8,30,864.0,81.0,4.4,20.9,631.0,137.8,73.29
2018,7,15,8,45,878.0,83.0,4.4,21.5,675.5,188.32,108.09
2018,7,15,9,0,892.0,85.0,4.4,22.1,720.0,240.45,149.96
2018,7,15,9,15,900.0,88.0,4.45,22.7,759.5,293.25,195.28
2018,7,15,9,30,908.0,91.0,4.5,23.3,799.0,346.67,241.83
2018,7,15,9,45,912.5,95.5,4.5,23.9,833.5,400.39,288.25
2018,7,15,10,0,917.0,100.0,4.5,24.5,868.0,454.01,333.55
2018,7,15,10,15,924.5,100.5,4.6,24.95,897.0,505.65,376.56
2018,7,15,10,30,932.0,101.0,4.7,25.4,926.0,557.01,418.22
2018,7,15,10,45,937.0,101.5,4.8,25.8,948.0,606.49,457.49
2018,7,15,11,0,942.0,102.0,4.9,26.2,970.0,655.05,495.07
2018,7,15,11,15,946.0,102.5,5.0,26.4,985.5,701.86,530.9
2018,7,15,11,30,950.0,103.0,5.1,26.6,1001.0,747.29,565.02
2018,7,15,11,45,953.0,103.0,5.2,26.8,1009.5,790.02,595.5
2018,7,15,12,0,956.0,103.0,5.3,27.0,1018.0,830.94,623.73
2018,7,15,12,15,956.0,103.0,5.4,26.95,1018.0,867.46,649.46
2018,7,15,12,30,956.0,103.0,5.5,26.9,1018.0,901.63,673.57
2018,7,15,12,45,954.5,103.5,5.65,26.8,1010.5,932.43,695.83
2018,7,15,13,0,953.0,104.0,5.8,26.7,1003.0,960.48,716.31
2018,7,15,13,15,951.0,103.5,5.85,26.45,988.5,984.2,733.79
2018,7,15,13,30,949.0,103.0,5.9,26.2,974.0,1004.85,749.31
2018,7,15,13,45,945.5,101.0,5.95,25.95,951.5,1019.35,760.82
2018,7,15,14,0,942.0,99.0,6.0,25.7,929.0,1030.51,770.23
2018,7,15,14,15,936.5,98.0,6.0,25.35,900.5,1037.37,776.88
2018,7,15,14,30,931.0,97.0,6.0,25.0,872.0,1040.86,781.42
2018,7,15,14,45,924.0,94.5,6.05,24.6,837.0,1037.82,782.16
2018,7,15,15,0,917.0,92.0,6.1,24.2,802.0,1031.39,780.75
2018,7,15,15,15,906.5,91.0,6.1,24.2,762.0,1019.9,774.42
2018,7,15,15,30,896.0,90.0,6.1,24.2,722.0,1005.31,766.06
2018,7,15,15,45,883.5,87.0,6.0,23.4,677.0,983.36,754.48
2018,7,15,16,0,871.0,84.0,5.9,22.6,632.0,958.57,740.88
2018,7,15,16,15,854.5,81.5,5.8,22.0,584.0,927.92,722.44
2018,7,15,16,30,838.0,79.0,5.7,21.4,536.0,894.98,702.21
2018,7,15,16,45,815.5,75.5,5.6,20.85,485.0,862.44,681.88
2018,7,15,17,0,793.0,72.0,5.5,20.3,434.0,818.84,653.03
2018,7,15,17,15,762.0,68.5,5.4,19.75,382.5,766.61,617.07
2018,7,15,17,30,731.0,65.0,5.3,19.2,331.0,713.85,579.72
2018,7,15,17,45,688.0,60.0,5.15,18.7,280.0,649.41,531.71
2018,7,15,18,0,645.0,55.0,5.0,18.2,229.0,585.97,482.65
2018,7,15,18,15,580.0,49.0,4.85,17.7,181.0,512.65,423.46
2018,7,15,18,30,515.0,43.0,4.7,17.2,133.0,438.21,360.07
2018,7,15,18,45,412.0,35.0,4.55,16.7,92.5,341.49,274.47
2018,7,15,19,0,309.0,27.0,4.4,16.2,52.0,249.74,169.71
2018,7,15,19,15,175.0,16.5,4.35,15.85,28.5,110.26,0.0
2018,7,15,19,30,41.0,6.0,4.3,15.5,5.0,0.0,0.0
2018,7,15,19,45,20.5,3.0,4.3,15.2,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,16,4,45,25.5,3.0,3.65,12.25,3.0,0.0,0.0
2018,7,16,5,0,51.0,6.0,3.7,12.4,6.0,5.46,0.0
2018,7,16,5,15,194.5,17.0,3.85,12.9,31.5,15.46,0.0
2018,7,16,5,30,338.0,28.0,4.0,13.4,57.0,23.05,12.36
2018,7,16,5,45,437.0,35.5,4.1,13.9,98.5,28.31,18.93
2018,7,16,6,0,536.0,43.0,4.2,14.4,140.0,33.48,23.97
2018,7,16,6,15,598.5,48.5,4.15,15.05,188.5,40.13,30.1
2018,7,16,6,30,661.0,54.0,4.1,15.7,237.0,43.67,33.29
2018,7,16,6,45,703.0,58.0,4.1,16.3,288.0,45.78,35.08
2018,7,16,7,0,745.0,62.0,4.1,16.9,339.0,47.86,36.76
2018,7,16,7,15,775.0,65.5,4.05,17.65,390.5,49.41,37.89
2018,7,16,7,30,805.0,69.0,4.0,18.4,442.0,50.9,38.93
2018,7,16,7,45,827.5,72.0,3.9,19.15,493.0,60.56,47.02
2018,7,16,8,0,850.0,75.0,3.8,19.9,544.0,62.36,48.24
2018,7,16,8,15,867.0,77.0,3.8,20.65,592.0,86.67,49.19
2018,7,16,8,30,884.0,79.0,3.8,21.4,640.0,136.59,71.71
2018,7,16,8,45,897.0,81.0,3.8,22.2,685.0,188.03,106.69
2018,7,16,9,0,910.0,83.0,3.8,23.0,730.0,240.99,148.83
2018,7,16,9,15,919.5,85.0,3.85,23.75,770.0,294.41,194.24
2018,7,16,9,30,929.0,87.0,3.9,24.5,810.0,348.59,240.96
2018,7,16,9,45,935.5,89.0,3.95,25.25,844.5,402.27,286.97
2018,7,16,10,0,942.0,91.0,4.0,26.0,879.0,455.99,331.97
2018,7,16,10,15,948.0,92.0,4.1,26.6,907.5,508.54,375.12
2018,7,16,10,30,954.0,93.0,4.2,27.2,936.0,560.65,416.67
2018,7,16,10,45,958.5,94.0,4.25,27.8,958.5,611.28,455.8
2018,7,16,11,0,963.0,95.0,4.3,28.4,981.0,660.91,493.03
2018,7,16,11,15,966.0,95.5,4.4,28.75,996.0,707.97,528.07
2018,7,16,11,30,969.0,96.0,4.5,29.1,1011.0,753.53,561.23
2018,7,16,11,45,970.5,95.5,4.6,29.45,1018.0,795.45,589.89
2018,7,16,12,0,972.0,95.0,4.7,29.8,1025.0,835.37,616.49
2018,7,16,12,15,970.0,97.0,4.8,29.9,1024.5,872.55,641.76
2018,7,16,12,30,968.0,99.0,4.9,30.0,1024.0,907.26,665.32
2018,7,16,12,45,964.0,101.0,5.0,30.1,1016.0,937.63,685.98
2018,7,16,13,0,960.0,103.0,5.1,30.2,1008.0,965.12,704.78
2018,7,16,13,15,957.0,102.5,5.2,30.0,992.5,988.11,721.56
2018,7,16,13,30,954.0,102.0,5.3,29.8,977.0,1007.97,736.42
2018,7,16,13,45,950.0,101.0,5.4,29.6,955.0,1023.12,748.34
2018,7,16,14,0,946.0,100.0,5.5,29.4,933.0,1034.94,758.23
2018,7,16,14,15,940.0,99.0,5.55,29.05,904.0,1041.42,764.86
2018,7,16,14,30,934.0,98.0,5.6,28.7,875.0,1044.5,769.42
2018,7,16,14,45,926.5,96.5,5.65,28.35,840.0,1042.14,770.53
2018,7,16,15,0,919.0,95.0,5.7,28.0,805.0,1036.43,769.56
2018,7,16,15,15,909.0,92.5,5.7,28.0,764.5,1023.78,762.6
2018,7,16,15,30,899.0,90.0,5.7,28.0,724.0,1007.95,753.63
2018,7,16,15,45,886.0,88.0,5.7,27.0,679.0,986.71,744.09
2018,7,16,16,0,873.0,86.0,5.7,26.0,634.0,962.66,732.54
2018,7,16,16,15,856.5,82.5,5.6,25.25,585.5,930.78,714.02
2018,7,16,16,30,840.0,79.0,5.5,24.5,537.0,896.57,693.67
2018,7,16,16,45,817.5,76.0,5.45,23.75,486.5,864.65,674.95
2018,7,16,17,0,795.0,73.0,5.4,23.0,436.0,821.66,647.73
2018,7,16,17,15,764.5,69.0,5.3,22.25,384.0,769.14,612.53
2018,7,16,17,30,734.0,65.0,5.2,21.5,332.0,716.06,575.84
2018,7,16,17,45,691.0,60.5,5.05,20.75,281.0,652.15,529.26
2018,7,16,18,0,648.0,56.0,4.9,20.0,230.0,589.16,481.47
2018,7,16,18,15,583.0,50.0,4.7,19.3,181.5,516.0,423.06
2018,7,16,18,30,518.0,44.0,4.5,18.6,133.0,441.37,360.07
2018,7,16,18,45,414.0,36.0,4.35,17.9,92.5,343.77,274.38
2018,7,16,19,0,310.0,28.0,4.2,17.2,52.0,249.99,165.98
2018,7,16,19,15,175.0,17.0,4.15,16.8,28.5,110.61,0.0
2018,7,16,19,30,40.0,6.0,4.1,16.4,5.0,0.0,0.0
2018,7,16,19,45,20.0,3.0,4.05,16.0,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,17,4,45,25.5,3.0,2.85,12.3,3.0,0.0,0.0
2018,7,17,5,0,51.0,6.0,3.0,12.5,6.0,5.46,0.0
2018,7,17,5,15,194.5,16.5,3.1,13.1,31.0,15.01,0.0
2018,7,17,5,30,338.0,27.0,3.2,13.7,56.0,22.2,11.41
2018,7,17,5,45,437.0,35.0,3.35,14.3,97.5,27.94,18.55
2018,7,17,6,0,536.0,43.0,3.5,14.9,139.0,33.54,23.96
2018,7,17,6,15,598.5,48.5,3.55,15.55,187.0,40.2,30.09
2018,7,17,6,30,661.0,54.0,3.6,16.2,235.0,43.73,33.27
2018,7,17,6,45,703.5,58.5,3.6,16.85,286.5,46.25,35.42
2018,7,17,7,0,746.0,63.0,3.6,17.5,338.0,48.71,37.42
2018,7,17,7,15,776.0,66.5,3.6,18.3,390.0,50.23,38.51
2018,7,17,7,30,806.0,70.0,3.6,19.1,442.0,51.69,39.51
2018,7,17,7,45,828.0,72.5,3.6,19.9,492.5,60.92,47.19
2018,7,17,8,0,850.0,75.0,3.6,20.7,543.0,62.38,48.1
2018,7,17,8,15,867.5,77.0,3.6,21.55,591.5,84.99,48.56
2018,7,17,8,30,885.0,79.0,3.6,22.4,640.0,135.0,70.46
2018,7,17,8,45,898.0,81.5,3.6,23.25,685.0,186.89,105.31
2018,7,17,9,0,911.0,84.0,3.6,24.1,730.0,240.3,147.44
2018,7,17,9,15,918.0,87.0,3.65,24.8,769.5,293.94,192.86
2018,7,17,9,30,925.0,90.0,3.7,25.5,809.0,348.1,239.42
2018,7,17,9,45,929.0,94.0,3.75,26.25,843.0,402.28,285.57
2018,7,17,10,0,933.0,98.0,3.8,27.0,877.0,456.27,330.52
2018,7,17,10,15,939.0,99.5,3.85,27.6,906.0,508.89,373.36
2018,7,17,10,30,945.0,101.0,3.9,28.2,935.0,561.09,414.58
2018,7,17,10,45,950.5,101.0,3.9,28.8,957.5,611.2,452.95
2018,7,17,11,0,956.0,101.0,3.9,29.4,980.0,660.4,489.48
2018,7,17,11,15,959.0,101.5,3.95,29.8,995.0,707.3,523.87
2018,7,17,11,30,962.0,102.0,4.0,30.2,1010.0,752.7,556.36
2018,7,17,11,45,964.5,102.0,4.05,30.6,1018.0,795.66,585.36
2018,7,17,12,0,967.0,102.0,4.1,31.0,1026.0,836.73,611.95
2018,7,17,12,15,964.5,104.0,4.15,31.15,1025.5,873.51,636.1
2018,7,17,12,30,962.0,106.0,4.2,31.3,1025.0,907.8,658.51
2018,7,17,12,45,957.0,108.0,4.3,31.45,1016.0,937.3,677.96
2018,7,17,13,0,952.0,110.0,4.4,31.6,1007.0,963.89,695.54
2018,7,17,13,15,949.5,109.5,4.45,31.7,992.0,987.36,711.03
2018,7,17,13,30,947.0,109.0,4.5,31.8,977.0,1007.73,724.58
2018,7,17,13,45,943.0,108.0,4.55,31.85,955.0,1022.97,735.07
2018,7,17,14,0,939.0,107.0,4.6,31.9,933.0,1034.88,743.56
2018,7,17,14,15,933.5,105.5,4.65,31.75,904.0,1041.44,749.36
2018,7,17,14,30,928.0,104.0,4.7,31.6,875.0,1044.59,753.09
2018,7,17,14,45,920.0,102.0,4.75,31.45,839.5,1041.32,753.07
2018,7,17,15,0,912.0,100.0,4.8,31.3,804.0,1034.68,751.04
2018,7,17,15,15,901.5,98.0,4.8,31.3,763.5,1022.27,744.48
2018,7,17,15,30,891.0,96.0,4.8,31.3,723.0,1006.71,736.0
2018,7,17,15,45,877.5,93.5,4.85,30.55,678.0,984.6,725.93
2018,7,17,16,0,864.0,91.0,4.9,29.8,633.0,959.69,713.9
2018,7,17,16,15,847.0,88.5,4.9,29.1,585.0,938.68,703.9
2018,7,17,16,30,830.0,86.0,4.9,28.4,537.0,905.35,685.25
2018,7,17,16,45,806.5,82.0,4.9,27.7,485.5,862.04,659.32
2018,7,17,17,0,783.0,78.0,4.9,27.0,434.0,817.14,631.65
2018,7,17,17,15,751.0,74.0,4.85,25.85,382.0,763.64,597.75
2018,7,17,17,30,719.0,70.0,4.8,24.7,330.0,709.62,562.2
2018,7,17,17,45,673.0,65.0,4.75,23.55,278.5,648.42,519.6
2018,7,17,18,0,627.0,60.0,4.7,22.4,227.0,583.85,472.27
2018,7,17,18,15,558.5,53.0,4.55,21.3,178.5,502.22,408.59
2018,7,17,18,30,490.0,46.0,4.4,20.2,130.0,424.68,344.17
2018,7,17,18,45,382.0,37.5,4.3,19.15,90.0,324.88,257.65
2018,7,17,19,0,274.0,29.0,4.2,18.1,50.0,228.11,147.27
2018,7,17,19,15,152.5,17.0,4.2,17.5,27.0,98.28,0.0
2018,7,17,19,30,31.0,5.0,4.2,16.9,4.0,0.0,0.0
2018,7,17,19,45,15.5,2.5,4.2,16.3,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,18,4,45,17.5,2.5,2.85,12.7,2.5,0.0,0.0
2018,7,18,5,0,35.0,5.0,3.0,12.9,5.0,4.55,0.0
2018,7,18,5,15,158.0,17.0,3.05,13.45,28.5,15.46,0.0
2018,7,18,5,30,281.0,29.0,3.1,14.0,52.0,24.11,12.52
2018,7,18,5,45,383.5,37.5,3.15,14.55,92.0,30.14,20.39
2018,7,18,6,0,486.0,46.0,3.2,15.1,132.0,36.04,26.12
2018,7,18,6,15,551.0,52.5,3.2,15.9,179.5,39.97,29.83
2018,7,18,6,30,616.0,59.0,3.2,16.7,227.0,43.82,33.28
2018,7,18,6,45,659.5,64.5,3.2,17.5,277.5,46.65,35.68
2018,7,18,7,0,703.0,70.0,3.2,18.3,328.0,54.13,42.05
2018,7,18,7,15,734.5,74.0,3.2,18.95,379.5,55.78,43.24
2018,7,18,7,30,766.0,78.0,3.2,19.6,431.0,57.36,44.34
2018,7,18,7,45,789.0,81.5,3.15,20.3,481.0,58.41,44.95
2018,7,18,8,0,812.0,85.0,3.1,21.0,531.0,59.39,45.49
2018,7,18,8,15,830.0,87.5,3.15,21.8,578.5,79.23,45.39
2018,7,18,8,30,848.0,90.0,3.2,22.6,626.0,137.64,74.23
2018,7,18,8,45,862.0,92.5,3.2,23.35,670.5,187.9,107.58
2018,7,18,9,0,876.0,95.0,3.2,24.1,715.0,239.77,148.19
2018,7,18,9,15,884.0,98.5,3.3,24.85,754.5,292.32,192.37
2018,7,18,9,30,892.0,102.0,3.4,25.6,794.0,345.52,237.81
2018,7,18,9,45,897.0,105.5,3.5,26.3,827.5,398.11,282.57
2018,7,18,10,0,902.0,109.0,3.6,27.0,861.0,450.63,326.32
2018,7,18,10,15,895.5,118.0,3.7,27.5,886.0,501.81,368.19
2018,7,18,10,30,889.0,127.0,3.8,28.0,911.0,551.47,407.64
2018,7,18,10,45,836.0,164.5,3.85,28.5,916.0,594.55,440.66
2018,7,18,11,0,783.0,202.0,3.9,29.0,921.0,635.37,470.61
2018,7,18,11,15,799.0,196.0,4.0,29.25,939.5,680.26,503.97
2018,7,18,11,30,815.0,190.0,4.1,29.5,958.0,725.09,536.64
2018,7,18,11,45,774.5,216.0,4.15,29.75,950.5,757.22,558.7
2018,7,18,12,0,734.0,242.0,4.2,30.0,943.0,784.75,577.13
2018,7,18,12,15,669.5,285.0,4.35,30.05,924.0,803.67,589.52
2018,7,18,12,30,605.0,328.0,4.5,30.1,905.0,819.68,599.6
2018,7,18,12,45,580.0,336.0,4.6,30.1,885.5,831.88,608.2
2018,7,18,13,0,555.0,344.0,4.7,30.1,866.0,841.05,614.95
2018,7,18,13,15,580.0,325.0,4.8,29.95,863.0,867.6,635.21
2018,7,18,13,30,605.0,306.0,4.9,29.8,860.0,892.77,654.52
2018,7,18,13,45,709.5,238.0,5.0,29.6,872.5,946.14,694.98
2018,7,18,14,0,814.0,170.0,5.1,29.4,885.0,987.86,724.54
2018,7,18,14,15,786.5,177.0,5.15,29.1,849.5,981.5,722.18
2018,7,18,14,30,759.0,184.0,5.2,28.8,814.0,979.61,723.23
2018,7,18,14,45,733.5,184.5,5.3,28.45,772.5,962.6,714.65
2018,7,18,15,0,708.0,185.0,5.4,28.1,731.0,942.59,704.09
2018,7,18,15,15,764.5,151.0,5.4,28.1,712.5,955.69,714.61
2018,7,18,15,30,821.0,117.0,5.4,28.1,694.0,972.04,727.32
2018,7,18,15,45,826.0,108.0,5.55,27.1,656.5,961.31,725.62
2018,7,18,16,0,831.0,99.0,5.7,26.1,619.0,947.2,721.71
2018,7,18,16,15,814.0,95.5,5.8,25.45,571.5,915.57,704.07
2018,7,18,16,30,797.0,92.0,5.9,24.8,524.0,881.65,684.53
2018,7,18,16,45,773.0,88.0,6.0,24.1,474.0,838.63,658.07
2018,7,18,17,0,749.0,84.0,6.1,23.4,424.0,794.11,629.81
2018,7,18,17,15,716.0,79.5,6.05,22.5,372.5,745.03,597.15
2018,7,18,17,30,683.0,75.0,6.0,21.6,321.0,691.13,559.69
2018,7,18,17,45,636.0,69.0,6.0,20.7,270.0,624.21,510.73
2018,7,18,18,0,589.0,63.0,6.0,19.8,219.0,558.79,460.76
2018,7,18,18,15,519.5,56.0,5.8,19.0,172.0,477.8,395.24
2018,7,18,18,30,450.0,49.0,5.6,18.2,125.0,400.81,328.97
2018,7,18,18,45,343.0,38.5,5.4,17.45,85.5,300.88,240.58
2018,7,18,19,0,236.0,28.0,5.2,16.7,46.0,204.01,128.75
2018,7,18,19,15,125.5,15.0,5.05,16.25,24.0,81.71,0.0
2018,7,18,19,30,15.0,2.0,4.9,15.8,2.0,0.0,0.0
2018,7,18,19,45,7.5,1.0,4.75,15.35,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,19,4,45,14.0,2.0,3.9,12.25,2.0,0.0,0.0
2018,7,19,5,0,28.0,4.0,4.2,12.4,4.0,0.0,0.0
2018,7,19,5,15,137.0,16.5,4.4,12.95,26.5,15.01,0.0
2018,7,19,5,30,246.0,29.0,4.6,13.5,49.0,24.17,12.19
2018,7,19,5,45,345.0,39.0,4.8,14.05,88.0,31.53,21.56
2018,7,19,6,0,444.0,49.0,5.0,14.6,127.0,38.63,28.42
2018,7,19,6,15,508.0,57.5,4.95,15.25,174.0,44.08,33.53
2018,7,19,6,30,572.0,66.0,4.9,15.9,221.0,49.33,38.25
2018,7,19,6,45,614.0,73.0,4.85,16.55,270.5,53.04,41.46
2018,7,19,7,0,656.0,80.0,4.8,17.2,320.0,56.57,44.38
2018,7,19,7,15,687.0,86.5,4.65,17.95,371.0,59.45,46.63
2018,7,19,7,30,718.0,93.0,4.5,18.7,422.0,62.13,48.66
2018,7,19,7,45,739.5,99.5,4.4,19.45,472.0,64.53,50.4
2018,7,19,8,0,761.0,106.0,4.3,20.2,522.0,74.05,58.22
2018,7,19,8,15,779.0,110.5,4.15,21.05,569.5,92.15,57.8
2018,7,19,8,30,797.0,115.0,4.0,21.9,617.0,139.83,78.45
2018,7,19,8,45,810.0,119.0,3.9,22.75,660.5,188.85,110.93
2018,7,19,9,0,823.0,123.0,3.8,23.6,704.0,239.55,150.5
2018,7,19,9,15,842.5,121.5,3.7,24.45,746.0,289.3,191.78
2018,7,19,9,30,862.0,120.0,3.6,25.3,788.0,347.97,240.65
2018,7,19,9,45,880.5,116.5,3.5,26.15,825.0,398.92,283.41
2018,7,19,10,0,899.0,113.0,3.4,27.0,862.0,451.03,326.17
2018,7,19,10,15,906.0,115.0,3.4,27.75,891.5,503.04,368.0
2018,7,19,10,30,913.0,117.0,3.4,28.5,921.0,554.77,408.26
2018,7,19,10,45,917.5,118.5,3.4,29.25,943.0,604.27,445.63
2018,7,19,11,0,922.0,120.0,3.4,30.0,965.0,652.87,481.12
2018,7,19,11,15,920.0,124.0,3.45,30.65,978.5,698.19,513.54
2018,7,19,11,30,918.0,128.0,3.5,31.3,992.0,741.76,543.84
2018,7,19,11,45,920.5,127.5,3.6,31.9,999.5,783.05,572.11
2018,7,19,12,0,923.0,127.0,3.7,32.5,1007.0,822.57,597.21
2018,7,19,12,15,927.5,124.5,3.85,32.85,1008.5,860.04,621.61
2018,7,19,12,30,932.0,122.0,4.0,33.2,1010.0,895.45,644.54
2018,7,19,12,45,921.5,126.5,4.15,33.6,999.0,921.94,661.45
2018,7,19,13,0,911.0,131.0,4.3,34.0,988.0,945.39,676.44
2018,7,19,13,15,910.0,129.5,4.5,33.95,974.0,968.84,693.0
2018,7,19,13,30,909.0,128.0,4.7,33.9,960.0,989.34,707.75
2018,7,19,13,45,904.5,127.0,4.9,33.8,938.0,1003.92,719.36
2018,7,19,14,0,900.0,126.0,5.1,33.7,916.0,1015.27,729.24
2018,7,19,14,15,880.5,130.5,5.25,33.15,882.5,1014.25,732.22
2018,7,19,14,30,861.0,135.0,5.4,32.6,849.0,1009.91,733.19
2018,7,19,14,45,856.5,131.0,5.55,32.05,816.0,1019.74,743.65
2018,7,19,15,0,852.0,127.0,5.7,31.5,783.0,1014.99,744.54
2018,7,19,15,15,840.0,124.0,5.7,31.5,742.5,1000.66,736.49
2018,7,19,15,30,828.0,121.0,5.7,31.5,702.0,983.26,726.53
2018,7,19,15,45,809.0,119.5,5.8,29.75,657.0,957.77,716.92
2018,7,19,16,0,790.0,118.0,5.9,28.0,612.0,929.67,705.21
2018,7,19,16,15,768.5,114.0,5.8,26.95,563.0,893.87,684.66
2018,7,19,16,30,747.0,110.0,5.7,25.9,514.0,862.02,666.63
2018,7,19,16,45,722.5,104.0,5.6,24.8,464.0,817.45,639.13
2018,7,19,17,0,698.0,98.0,5.5,23.7,414.0,771.56,610.02
2018,7,19,17,15,667.0,91.5,5.3,22.85,363.5,718.43,573.65
2018,7,19,17,30,636.0,85.0,5.1,22.0,313.0,664.97,535.97
2018,7,19,17,45,595.0,76.5,4.95,21.1,263.5,601.08,489.13
2018,7,19,18,0,554.0,68.0,4.8,20.2,214.0,538.32,441.19
2018,7,19,18,15,491.5,59.0,4.65,19.6,168.0,461.03,378.57
2018,7,19,18,30,429.0,50.0,4.5,19.0,122.0,387.36,315.49
2018,7,19,18,45,335.5,38.5,4.3,18.4,83.5,295.83,234.44
2018,7,19,19,0,242.0,27.0,4.1,17.8,45.0,205.7,124.71
2018,7,19,19,15,129.5,14.5,4.05,17.45,23.5,83.33,0.0
2018,7,19,19,30,17.0,2.0,4.0,17.1,2.0,0.0,0.0
2018,7,19,19,45,8.5,1.0,3.95,16.75,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,20,4,45,6.5,1.5,2.55,12.4,1.5,0.0,0.0
2018,7,20,5,0,13.0,3.0,2.7,12.6,3.0,0.0,0.0
2018,7,20,5,15,67.0,16.5,2.85,13.2,21.0,15.01,0.0
2018,7,20,5,30,121.0,30.0,3.0,13.8,39.0,24.12,11.68
2018,7,20,5,45,177.0,47.0,3.15,14.45,71.5,37.19,26.35
2018,7,20,6,0,233.0,64.0,3.3,15.1,104.0,49.97,38.28
2018,7,20,6,15,303.5,80.0,3.3,15.8,150.0,59.71,47.23
2018,7,20,6,30,374.0,96.0,3.3,16.5,196.0,70.44,56.76
2018,7,20,6,45,421.5,109.0,3.3,17.15,244.5,78.44,63.67
2018,7,20,7,0,469.0,122.0,3.3,17.8,293.0,86.09,70.07
2018,7,20,7,15,505.5,132.0,3.25,18.5,341.0,91.23,74.12
2018,7,20,7,30,542.0,142.0,3.2,19.2,389.0,96.09,77.84
2018,7,20,7,45,571.0,150.0,3.15,19.9,437.0,99.3,80.09
2018,7,20,8,0,600.0,158.0,3.1,20.6,485.0,101.44,81.4
2018,7,20,8,15,625.0,163.5,3.1,21.5,531.5,114.7,78.96
2018,7,20,8,30,650.0,169.0,3.1,22.4,578.0,156.06,96.75
2018,7,20,8,45,671.0,172.5,3.15,23.25,621.0,198.69,124.21
2018,7,20,9,0,692.0,176.0,3.2,24.1,664.0,243.98,158.59
2018,7,20,9,15,723.0,170.5,3.2,24.9,706.0,287.76,193.91
2018,7,20,9,30,754.0,165.0,3.2,25.7,748.0,334.82,232.77
2018,7,20,9,45,786.0,154.0,3.25,26.5,785.5,386.45,275.14
2018,7,20,10,0,818.0,143.0,3.3,27.3,823.0,434.43,314.36
2018,7,20,10,15,825.0,144.5,3.4,27.95,850.5,483.27,353.83
2018,7,20,10,30,832.0,146.0,3.5,28.6,878.0,532.03,392.12
2018,7,20,10,45,837.0,147.0,3.6,29.3,898.5,579.03,427.96
2018,7,20,11,0,842.0,148.0,3.7,30.0,919.0,625.56,462.42
2018,7,20,11,15,845.5,148.5,3.8,30.45,933.0,668.47,493.95
2018,7,20,11,30,849.0,149.0,3.9,30.9,947.0,710.19,523.92
2018,7,20,11,45,851.0,148.0,4.05,31.35,953.5,748.29,550.98
2018,7,20,12,0,853.0,147.0,4.2,31.8,960.0,784.76,575.68
2018,7,20,12,15,857.5,143.5,4.35,31.95,960.5,819.34,599.02
2018,7,20,12,30,862.0,140.0,4.5,32.1,961.0,852.01,621.03
2018,7,20,12,45,866.5,134.5,4.6,32.25,954.0,880.79,640.22
2018,7,20,13,0,871.0,129.0,4.7,32.4,947.0,907.14,657.83
2018,7,20,13,15,867.5,127.5,4.8,32.35,931.5,927.3,672.18
2018,7,20,13,30,864.0,126.0,4.9,32.3,916.0,944.51,684.75
2018,7,20,13,45,858.5,125.0,5.0,32.25,894.0,957.28,694.52
2018,7,20,14,0,853.0,124.0,5.1,32.2,872.0,966.95,702.41
2018,7,20,14,15,846.0,122.0,5.15,31.85,843.5,970.99,707.27
2018,7,20,14,30,839.0,120.0,5.2,31.5,815.0,971.85,710.21
2018,7,20,14,45,829.5,118.0,5.3,31.2,781.0,967.09,709.75
2018,7,20,15,0,820.0,116.0,5.4,30.9,747.0,959.25,707.35
2018,7,20,15,15,808.0,113.5,5.4,30.9,708.0,956.14,706.75
2018,7,20,15,30,796.0,111.0,5.4,30.9,669.0,939.4,697.02
2018,7,20,15,45,780.5,108.0,5.45,29.8,625.5,915.83,686.18
2018,7,20,16,0,765.0,105.0,5.5,28.7,582.0,889.7,673.41
2018,7,20,16,15,744.0,102.0,5.45,27.95,535.5,855.96,653.59
2018,7,20,16,30,723.0,99.0,5.4,27.2,489.0,820.25,632.09
2018,7,20,16,45,696.0,94.0,5.4,26.45,440.0,779.95,607.11
2018,7,20,17,0,669.0,89.0,5.4,25.7,391.0,733.79,577.23
2018,7,20,17,15,633.5,84.0,5.3,24.8,342.0,679.6,540.45
2018,7,20,17,30,598.0,79.0,5.2,23.9,293.0,625.51,502.57
2018,7,20,17,45,539.0,73.5,5.15,22.95,243.5,552.58,448.84
2018,7,20,18,0,480.0,68.0,5.1,22.0,194.0,482.07,394.75
2018,7,20,18,15,371.5,59.5,5.0,21.25,144.5,369.79,303.22
2018,7,20,18,30,263.0,51.0,4.9,20.5,95.0,273.33,221.54
2018,7,20,18,45,223.0,38.5,4.8,19.7,67.0,223.42,175.48
2018,7,20,19,0,183.0,26.0,4.7,18.9,39.0,169.68,97.5
2018,7,20,19,15,97.0,14.0,4.65,18.5,20.5,65.19,0.0
2018,7,20,19,30,11.0,2.0,4.6,18.1,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.55,17.7,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,17.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,16.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,16.65,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,16.55,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.7,16.45,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.0,2.85,14.65,1.0,0.0,0.0
2018,7,21,5,0,10.0,2.0,2.9,14.7,2.0,0.0,0.0
2018,7,21,5,15,85.0,15.0,3.0,15.2,21.0,13.64,0.0
2018,7,21,5,30,160.0,28.0,3.1,15.7,40.0,21.98,9.54
2018,7,21,5,45,246.5,40.5,3.2,16.15,75.0,31.37,21.13
2018,7,21,6,0,333.0,53.0,3.3,16.6,110.0,40.48,29.75
2018,7,21,6,15,404.0,62.5,3.3,17.25,154.5,48.21,36.85
2018,7,21,6,30,475.0,72.0,3.3,17.9,199.0,54.05,42.09
2018,7,21,6,45,519.0,80.0,3.25,18.5,245.5,58.28,45.73
2018,7,21,7,0,563.0,88.0,3.2,19.1,292.0,62.3,49.04
2018,7,21,7,15,602.0,93.0,3.25,19.85,341.0,63.79,50.05
2018,7,21,7,30,641.0,98.0,3.3,20.6,390.0,65.22,50.95
2018,7,21,7,45,667.5,103.5,3.35,21.3,438.0,66.78,51.95
2018,7,21,8,0,694.0,109.0,3.4,22.0,486.0,68.18,52.8
2018,7,21,8,15,714.5,112.5,3.45,22.7,531.5,81.1,51.3
2018,7,21,8,30,735.0,116.0,3.5,23.4,577.0,132.47,75.05
2018,7,21,8,45,751.0,119.5,3.55,24.1,620.0,178.28,104.63
2018,7,21,9,0,767.0,123.0,3.6,24.8,663.0,226.09,141.44
2018,7,21,9,15,765.5,132.5,3.7,25.4,697.5,275.95,183.26
2018,7,21,9,30,764.0,142.0,3.8,26.0,732.0,325.69,225.72
2018,7,21,9,45,725.5,168.5,3.9,26.6,748.5,369.5,264.12
2018,7,21,10,0,687.0,195.0,4.0,27.2,765.0,415.25,302.6
2018,7,21,10,15,570.5,268.5,4.1,27.6,753.0,457.71,337.6
2018,7,21,10,30,454.0,342.0,4.2,28.0,741.0,491.07,363.7
2018,7,21,10,45,573.0,282.5,4.3,28.45,798.5,536.81,398.81
2018,7,21,11,0,692.0,223.0,4.4,28.9,856.0,593.74,442.08
2018,7,21,11,15,754.5,189.5,4.5,29.2,890.0,643.75,479.81
2018,7,21,11,30,817.0,156.0,4.6,29.5,924.0,695.55,518.5
2018,7,21,11,45,812.0,160.5,4.7,29.8,928.5,733.33,545.75
2018,7,21,12,0,807.0,165.0,4.8,30.1,933.0,769.18,571.25
2018,7,21,12,15,814.0,160.5,4.9,30.2,935.0,804.56,595.79
2018,7,21,12,30,821.0,156.0,5.0,30.3,937.0,838.22,618.95
2018,7,21,12,45,836.0,145.0,5.1,30.4,935.0,863.04,636.1
2018,7,21,13,0,851.0,134.0,5.2,30.5,933.0,893.22,656.97
2018,7,21,13,15,848.5,133.0,5.25,30.4,918.5,914.43,672.05
2018,7,21,13,30,846.0,132.0,5.3,30.3,904.0,932.81,685.38
2018,7,21,13,45,841.5,130.0,5.4,30.2,882.5,945.39,695.26
2018,7,21,14,0,837.0,128.0,5.5,30.1,861.0,954.91,703.24
2018,7,21,14,15,831.0,126.0,5.5,29.85,833.5,959.87,708.13
2018,7,21,14,30,825.0,124.0,5.5,29.6,806.0,961.71,711.09
2018,7,21,14,45,817.0,121.5,5.55,29.35,773.0,957.95,710.73
2018,7,21,15,0,809.0,119.0,5.6,29.1,740.0,962.0,715.86
2018,7,21,15,15,797.0,116.0,5.6,29.1,701.0,947.68,707.53
2018,7,21,15,30,785.0,113.0,5.6,29.1,662.0,930.45,697.39
2018,7,21,15,45,771.0,109.5,5.65,28.25,619.5,907.89,686.29
2018,7,21,16,0,757.0,106.0,5.7,27.4,577.0,882.76,673.29
2018,7,21,16,15,739.5,101.5,5.7,26.75,531.5,850.68,654.38
2018,7,21,16,30,722.0,97.0,5.7,26.1,486.0,816.52,633.73
2018,7,21,16,45,698.0,92.0,5.7,25.45,438.0,778.76,610.07
2018,7,21,17,0,674.0,87.0,5.7,24.8,390.0,735.2,581.59
2018,7,21,17,15,639.5,82.5,5.55,23.95,341.5,682.41,545.3
2018,7,21,17,30,605.0,78.0,5.4,23.1,293.0,629.64,507.96
2018,7,21,17,45,558.0,71.0,5.3,22.3,245.0,564.07,459.3
2018,7,21,18,0,511.0,64.0,5.2,21.5,197.0,500.18,409.97
2018,7,21,18,15,443.5,56.0,5.05,20.75,153.5,422.44,346.53
2018,7,21,18,30,376.0,48.0,4.9,20.0,110.0,348.8,283.4
2018,7,21,18,45,282.0,37.0,4.75,19.3,74.5,260.05,204.56
2018,7,21,19,0,188.0,26.0,4.6,18.6,39.0,171.94,93.74
2018,7,21,19,15,99.5,14.0,4.5,18.15,20.5,66.46,0.0
2018,7,21,19,30,11.0,2.0,4.4,17.7,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,4.35,17.3,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,16.65,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.25,16.2,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
