Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,19,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,1,5,15,70.0,10.0,3.75,12.05,13.5,9.1,0.0
2018,8,1,5,30,140.0,20.0,3.8,12.6,27.0,15.83,0.0
2018,8,1,5,45,242.0,33.0,3.85,13.15,61.5,25.82,15.59
2018,8,1,6,0,344.0,46.0,3.9,13.7,96.0,37.1,26.8
2018,8,1,6,15,417.5,56.5,3.8,14.45,141.0,44.27,33.61
2018,8,1,6,30,491.0,67.0,3.7,15.2,186.0,51.16,39.92
2018,8,1,6,45,544.0,74.0,3.6,15.9,235.0,54.75,43.09
2018,8,1,7,0,597.0,81.0,3.5,16.6,284.0,58.22,46.0
2018,8,1,7,15,636.0,87.0,3.45,17.3,335.0,60.69,47.93
2018,8,1,7,30,675.0,93.0,3.4,18.0,386.0,63.02,49.67
2018,8,1,7,45,705.5,97.0,3.35,18.7,436.5,63.75,49.97
2018,8,1,8,0,736.0,101.0,3.3,19.4,487.0,64.41,50.22
2018,8,1,8,15,759.0,104.5,3.3,20.2,535.5,71.77,56.17
2018,8,1,8,30,782.0,108.0,3.3,21.0,584.0,112.5,63.71
2018,8,1,8,45,800.0,110.5,3.3,21.85,629.0,160.66,90.9
2018,8,1,9,0,818.0,113.0,3.3,22.7,674.0,211.06,127.94
2018,8,1,9,15,830.5,115.5,3.35,23.4,714.5,262.28,170.03
2018,8,1,9,30,843.0,118.0,3.4,24.1,755.0,314.76,214.68
2018,8,1,9,45,852.5,120.5,3.5,24.85,790.0,373.72,264.35
2018,8,1,10,0,862.0,123.0,3.6,25.6,825.0,425.93,308.19
2018,8,1,10,15,872.5,123.5,3.75,26.1,855.5,477.33,350.81
2018,8,1,10,30,883.0,124.0,3.9,26.6,886.0,528.81,392.39
2018,8,1,10,45,892.5,122.5,4.0,27.05,909.5,578.11,431.3
2018,8,1,11,0,902.0,121.0,4.1,27.5,933.0,626.92,468.82
2018,8,1,11,15,907.5,120.0,4.25,27.7,948.5,672.93,504.01
2018,8,1,11,30,913.0,119.0,4.4,27.9,964.0,717.7,537.59
2018,8,1,11,45,917.0,118.0,4.55,28.1,972.5,759.99,568.8
2018,8,1,12,0,921.0,117.0,4.7,28.3,981.0,800.55,597.1
2018,8,1,12,15,921.0,118.0,4.8,28.25,981.5,837.8,623.15
2018,8,1,12,30,921.0,119.0,4.9,28.2,982.0,872.76,647.62
2018,8,1,12,45,919.5,118.5,5.0,28.15,974.0,902.62,668.65
2018,8,1,13,0,918.0,118.0,5.1,28.1,966.0,929.72,687.89
2018,8,1,13,15,915.5,117.0,5.15,27.9,951.0,952.54,704.45
2018,8,1,13,30,913.0,116.0,5.2,27.7,936.0,972.29,719.08
2018,8,1,13,45,909.0,115.0,5.25,27.45,914.0,987.47,730.93
2018,8,1,14,0,905.0,114.0,5.3,27.2,892.0,999.38,740.77
2018,8,1,14,15,899.0,112.0,5.3,26.85,863.0,1005.0,746.5
2018,8,1,14,30,893.0,110.0,5.3,26.5,834.0,1007.24,750.14
2018,8,1,14,45,885.0,108.0,5.3,26.1,799.0,1004.16,750.52
2018,8,1,15,0,877.0,106.0,5.3,25.7,764.0,997.77,748.83
2018,8,1,15,15,865.0,103.5,5.3,25.7,723.0,983.65,740.8
2018,8,1,15,30,853.0,101.0,5.3,25.7,682.0,966.45,730.79
2018,8,1,15,45,838.0,98.0,5.3,24.65,636.5,952.97,726.52
2018,8,1,16,0,823.0,95.0,5.3,23.6,591.0,926.49,713.1
2018,8,1,16,15,802.5,91.5,5.3,22.95,542.0,891.63,692.44
2018,8,1,16,30,782.0,88.0,5.3,22.3,493.0,854.59,669.91
2018,8,1,16,45,754.0,84.0,5.3,21.65,441.5,808.26,640.1
2018,8,1,17,0,726.0,80.0,5.3,21.0,390.0,760.65,608.59
2018,8,1,17,15,685.5,76.0,5.25,20.2,338.0,706.74,571.46
2018,8,1,17,30,645.0,72.0,5.2,19.4,286.0,648.47,529.59
2018,8,1,17,45,587.5,66.0,5.2,18.6,235.5,574.94,474.06
2018,8,1,18,0,530.0,60.0,5.2,17.8,185.0,503.74,417.75
2018,8,1,18,15,445.5,51.5,5.1,17.05,139.0,413.24,342.0
2018,8,1,18,30,361.0,43.0,5.0,16.3,93.0,328.21,267.07
2018,8,1,18,45,241.0,30.0,4.9,15.55,57.5,223.94,165.09
2018,8,1,19,0,121.0,17.0,4.8,14.8,22.0,84.48,0.0
2018,8,1,19,15,60.5,8.5,4.8,14.45,11.0,39.63,0.0
2018,8,1,19,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,8,2,5,15,49.5,9.0,3.8,11.2,11.5,8.19,0.0
2018,8,2,5,30,99.0,18.0,3.9,11.6,23.0,14.21,0.0
2018,8,2,5,45,186.5,34.0,3.95,12.05,56.0,26.55,16.07
2018,8,2,6,0,274.0,50.0,4.0,12.5,89.0,38.5,28.12
2018,8,2,6,15,347.0,63.5,3.95,13.1,133.5,48.12,37.19
2018,8,2,6,30,420.0,77.0,3.9,13.7,178.0,57.41,45.71
2018,8,2,6,45,477.5,87.0,3.9,14.3,227.5,63.75,51.37
2018,8,2,7,0,535.0,97.0,3.9,14.9,277.0,70.94,57.59
2018,8,2,7,15,579.0,104.0,3.95,15.6,328.5,73.59,59.63
2018,8,2,7,30,623.0,111.0,4.0,16.3,380.0,76.12,61.49
2018,8,2,7,45,659.5,115.0,4.05,17.05,431.0,76.23,61.19
2018,8,2,8,0,696.0,119.0,4.1,17.8,482.0,76.35,60.89
2018,8,2,8,15,722.5,122.5,4.15,18.65,531.5,76.01,60.17
2018,8,2,8,30,749.0,126.0,4.2,19.5,581.0,113.89,66.83
2018,8,2,8,45,772.0,128.0,4.25,20.3,627.5,168.71,99.36
2018,8,2,9,0,795.0,130.0,4.3,21.1,674.0,218.09,135.43
2018,8,2,9,15,810.5,132.0,4.4,21.75,715.0,268.48,176.91
2018,8,2,9,30,826.0,134.0,4.5,22.4,756.0,320.48,221.42
2018,8,2,9,45,839.0,135.0,4.55,23.05,792.5,372.32,266.14
2018,8,2,10,0,852.0,136.0,4.6,23.7,829.0,425.08,310.97
2018,8,2,10,15,862.5,137.0,4.65,24.15,859.5,481.55,357.82
2018,8,2,10,30,873.0,138.0,4.7,24.6,890.0,533.13,399.94
2018,8,2,10,45,882.5,137.0,4.75,25.05,914.0,582.59,439.42
2018,8,2,11,0,892.0,136.0,4.8,25.5,938.0,631.6,477.51
2018,8,2,11,15,897.5,135.5,4.85,25.75,953.5,677.85,513.04
2018,8,2,11,30,903.0,135.0,4.9,26.0,969.0,722.9,546.92
2018,8,2,11,45,907.5,134.0,4.95,26.2,978.0,765.47,578.47
2018,8,2,12,0,912.0,133.0,5.0,26.4,987.0,806.39,607.36
2018,8,2,12,15,916.5,130.5,5.05,26.45,988.5,844.18,633.54
2018,8,2,12,30,921.0,128.0,5.1,26.5,990.0,879.87,658.19
2018,8,2,12,45,926.0,123.5,5.2,26.55,984.0,911.86,680.58
2018,8,2,13,0,931.0,119.0,5.3,26.6,978.0,941.26,701.26
2018,8,2,13,15,930.0,117.5,5.4,26.4,963.5,965.33,719.11
2018,8,2,13,30,929.0,116.0,5.5,26.2,949.0,986.33,735.04
2018,8,2,13,45,927.5,113.0,5.55,26.05,927.0,1002.16,747.14
2018,8,2,14,0,926.0,110.0,5.6,25.9,905.0,1014.65,757.16
2018,8,2,14,15,922.0,107.5,5.65,25.5,876.0,1021.84,764.53
2018,8,2,14,30,918.0,105.0,5.7,25.1,847.0,1025.59,769.77
2018,8,2,14,45,913.0,101.5,5.7,24.7,812.5,1023.81,771.07
2018,8,2,15,0,908.0,98.0,5.7,24.3,778.0,1018.57,770.19
2018,8,2,15,15,897.0,95.5,5.7,24.3,736.0,1005.18,762.62
2018,8,2,15,30,886.0,93.0,5.7,24.3,694.0,988.59,752.98
2018,8,2,15,45,874.0,89.5,5.7,22.95,649.0,966.76,743.78
2018,8,2,16,0,862.0,86.0,5.7,21.6,604.0,942.02,732.4
2018,8,2,16,15,845.0,82.5,5.65,20.9,555.0,919.43,720.24
2018,8,2,16,30,828.0,79.0,5.6,20.2,506.0,884.73,699.13
2018,8,2,16,45,802.5,75.5,5.6,19.5,454.0,840.23,670.7
2018,8,2,17,0,777.0,72.0,5.6,18.8,402.0,794.24,640.45
2018,8,2,17,15,737.0,69.0,5.55,18.1,349.0,735.46,599.24
2018,8,2,17,30,697.0,66.0,5.5,17.4,296.0,676.6,556.53
2018,8,2,17,45,639.5,61.0,5.4,16.7,243.5,607.92,504.03
2018,8,2,18,0,582.0,56.0,5.3,16.0,191.0,536.39,446.79
2018,8,2,18,15,492.0,49.0,5.15,15.4,143.5,442.17,367.67
2018,8,2,18,30,402.0,42.0,5.0,14.8,96.0,353.55,288.68
2018,8,2,18,45,268.5,29.5,4.85,14.2,59.0,239.68,174.47
2018,8,2,19,0,135.0,17.0,4.7,13.6,22.0,92.24,0.0
2018,8,2,19,15,67.5,8.5,4.6,13.4,11.0,7.73,0.0
2018,8,2,19,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,8,3,5,15,17.0,5.0,2.45,10.5,6.0,4.55,0.0
2018,8,3,5,30,34.0,10.0,2.6,11.0,12.0,8.42,0.0
2018,8,3,5,45,74.0,28.5,2.8,11.45,37.5,23.08,13.09
2018,8,3,6,0,114.0,47.0,3.0,11.9,63.0,37.21,27.03
2018,8,3,6,15,153.5,71.0,2.9,12.45,102.0,54.76,43.16
2018,8,3,6,30,193.0,95.0,2.8,13.0,141.0,71.68,58.53
2018,8,3,6,45,226.5,120.0,2.7,13.55,186.5,88.61,73.58
2018,8,3,7,0,260.0,145.0,2.6,14.1,232.0,104.89,87.72
2018,8,3,7,15,292.5,166.0,2.45,14.7,279.5,118.03,98.78
2018,8,3,7,30,325.0,187.0,2.3,15.3,327.0,130.63,109.13
2018,8,3,7,45,353.0,205.0,2.2,15.9,374.0,140.87,117.26
2018,8,3,8,0,381.0,223.0,2.1,16.5,421.0,150.62,124.84
2018,8,3,8,15,405.5,238.5,2.0,17.3,467.5,158.42,130.57
2018,8,3,8,30,430.0,254.0,1.9,18.1,514.0,190.14,137.64
2018,8,3,8,45,451.0,266.5,1.85,18.85,557.5,219.69,153.09
2018,8,3,9,0,472.0,279.0,1.8,19.6,601.0,260.85,182.27
2018,8,3,9,15,526.0,270.5,1.8,20.65,649.5,297.66,209.04
2018,8,3,9,30,580.0,262.0,1.8,21.7,698.0,340.09,241.63
2018,8,3,9,45,643.5,241.0,1.85,22.75,746.0,380.2,273.12
2018,8,3,10,0,707.0,220.0,1.9,23.8,794.0,426.92,309.82
2018,8,3,10,15,717.5,222.5,1.95,24.7,822.5,474.69,347.59
2018,8,3,10,30,728.0,225.0,2.0,25.6,851.0,523.02,384.64
2018,8,3,10,45,736.5,226.0,2.05,26.45,873.0,569.5,419.33
2018,8,3,11,0,745.0,227.0,2.1,27.3,895.0,615.91,452.92
2018,8,3,11,15,750.0,228.5,2.15,28.05,910.5,660.3,484.29
2018,8,3,11,30,755.0,230.0,2.2,28.8,926.0,703.95,514.28
2018,8,3,11,45,758.0,230.0,2.25,29.5,933.5,743.98,541.21
2018,8,3,12,0,761.0,230.0,2.3,30.2,941.0,782.66,566.65
2018,8,3,12,15,751.5,235.5,2.4,30.85,937.5,814.83,587.51
2018,8,3,12,30,742.0,241.0,2.5,31.5,934.0,844.59,606.47
2018,8,3,12,45,728.0,247.5,2.55,32.1,922.5,868.89,621.33
2018,8,3,13,0,714.0,254.0,2.6,32.7,911.0,890.3,634.16
2018,8,3,13,15,705.0,254.5,2.75,32.9,894.5,907.6,646.27
2018,8,3,13,30,696.0,255.0,2.9,33.1,878.0,921.97,656.51
2018,8,3,13,45,683.5,254.5,3.0,33.3,853.5,929.07,661.76
2018,8,3,14,0,671.0,254.0,3.1,33.5,829.0,933.04,665.11
2018,8,3,14,15,657.5,251.0,3.25,33.3,798.5,930.46,665.8
2018,8,3,14,30,644.0,248.0,3.4,33.1,768.0,924.77,664.57
2018,8,3,14,45,627.0,244.0,3.55,32.9,731.5,911.61,658.47
2018,8,3,15,0,610.0,240.0,3.7,32.7,695.0,895.5,650.45
2018,8,3,15,15,594.0,232.0,3.7,32.7,655.0,868.99,634.43
2018,8,3,15,30,578.0,224.0,3.7,32.7,615.0,844.81,619.85
2018,8,3,15,45,556.5,215.0,3.95,31.6,570.5,811.97,603.06
2018,8,3,16,0,535.0,206.0,4.2,30.5,526.0,777.29,584.45
2018,8,3,16,15,512.5,193.5,4.35,29.6,479.0,736.04,559.86
2018,8,3,16,30,490.0,181.0,4.5,28.7,432.0,693.48,533.66
2018,8,3,16,45,463.5,167.0,4.6,27.8,384.5,644.54,501.98
2018,8,3,17,0,437.0,153.0,4.7,26.9,337.0,595.08,468.92
2018,8,3,17,15,401.5,136.5,4.7,25.8,288.5,534.82,426.4
2018,8,3,17,30,366.0,120.0,4.7,24.7,240.0,475.23,382.79
2018,8,3,17,45,322.5,102.5,4.75,23.55,194.5,409.28,332.34
2018,8,3,18,0,279.0,85.0,4.8,22.4,149.0,330.75,269.93
2018,8,3,18,15,222.5,65.0,4.65,21.5,108.0,257.07,208.27
2018,8,3,18,30,166.0,45.0,4.5,20.6,67.0,186.41,147.26
2018,8,3,18,45,106.0,27.5,4.4,19.7,39.5,119.77,80.98
2018,8,3,19,0,46.0,10.0,4.3,18.8,12.0,35.18,0.0
2018,8,3,19,15,23.0,5.0,4.2,18.4,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,17.6,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,16.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,16.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,13.65,4.0,3.18,0.0
2018,8,4,5,30,22.0,7.0,1.7,14.1,8.0,6.37,0.0
2018,8,4,5,45,50.0,20.5,1.9,14.5,26.5,16.89,7.75
2018,8,4,6,0,78.0,34.0,2.1,14.9,45.0,27.46,18.21
2018,8,4,6,15,107.0,58.0,2.25,15.2,79.5,47.4,36.2
2018,8,4,6,30,136.0,82.0,2.4,15.5,114.0,65.17,52.21
2018,8,4,6,45,163.5,108.5,2.55,15.8,156.5,83.96,68.85
2018,8,4,7,0,191.0,135.0,2.7,16.1,199.0,102.1,84.62
2018,8,4,7,15,216.0,160.5,2.75,16.65,244.0,119.03,98.94
2018,8,4,7,30,241.0,186.0,2.8,17.2,289.0,129.41,107.35
2018,8,4,7,45,263.0,208.0,2.8,17.8,333.5,141.91,117.4
2018,8,4,8,0,285.0,230.0,2.8,18.4,378.0,153.81,126.77
2018,8,4,8,15,306.0,250.5,2.85,19.3,423.0,164.24,134.65
2018,8,4,8,30,327.0,271.0,2.9,20.2,468.0,193.61,142.62
2018,8,4,8,45,346.0,287.5,2.95,21.1,510.5,229.24,164.07
2018,8,4,9,0,365.0,304.0,3.0,22.0,553.0,267.28,190.79
2018,8,4,9,15,463.0,280.5,3.1,23.4,615.5,289.81,204.2
2018,8,4,9,30,561.0,257.0,3.2,24.8,678.0,330.43,233.53
2018,8,4,9,45,684.0,206.5,3.3,26.2,743.5,366.53,260.41
2018,8,4,10,0,807.0,156.0,3.4,27.6,809.0,420.67,301.91
2018,8,4,10,15,817.5,157.0,3.5,28.55,839.0,470.98,342.36
2018,8,4,10,30,828.0,158.0,3.6,29.5,869.0,521.6,381.85
2018,8,4,10,45,837.0,158.5,3.7,30.45,893.0,571.12,419.33
2018,8,4,11,0,846.0,159.0,3.8,31.4,917.0,620.35,455.43
2018,8,4,11,15,855.0,158.5,3.95,31.75,935.0,668.26,490.87
2018,8,4,11,30,864.0,158.0,4.1,32.1,953.0,715.43,525.03
2018,8,4,11,45,872.5,155.0,4.25,32.45,963.5,755.61,553.89
2018,8,4,12,0,881.0,152.0,4.4,32.8,974.0,796.99,582.85
2018,8,4,12,15,878.0,154.5,4.55,32.7,973.5,832.42,607.24
2018,8,4,12,30,875.0,157.0,4.7,32.6,973.0,865.52,630.13
2018,8,4,12,45,903.0,138.5,4.9,32.55,974.5,904.03,657.16
2018,8,4,13,0,931.0,120.0,5.1,32.5,976.0,940.4,682.79
2018,8,4,13,15,921.0,124.0,5.2,32.35,958.5,961.67,698.15
2018,8,4,13,30,911.0,128.0,5.3,32.2,941.0,979.69,711.58
2018,8,4,13,45,912.0,123.5,5.45,32.05,920.0,996.37,724.64
2018,8,4,14,0,913.0,119.0,5.6,31.9,899.0,1009.76,735.69
2018,8,4,14,15,905.0,117.5,5.7,31.6,868.5,1014.18,741.1
2018,8,4,14,30,897.0,116.0,5.8,31.3,838.0,1015.17,744.44
2018,8,4,14,45,887.5,114.0,5.85,30.95,802.0,1010.76,744.16
2018,8,4,15,0,878.0,112.0,5.9,30.6,766.0,1003.02,741.8
2018,8,4,15,15,865.5,110.0,5.9,30.6,724.5,989.09,734.01
2018,8,4,15,30,853.0,108.0,5.9,30.6,683.0,982.56,731.4
2018,8,4,15,45,830.5,107.0,5.95,29.65,635.5,954.04,716.93
2018,8,4,16,0,808.0,106.0,6.0,28.7,588.0,922.91,700.51
2018,8,4,16,15,770.5,107.5,5.9,27.95,535.5,878.2,672.86
2018,8,4,16,30,733.0,109.0,5.8,27.2,483.0,838.33,648.28
2018,8,4,16,45,688.0,107.0,5.75,26.5,429.0,780.68,610.31
2018,8,4,17,0,643.0,105.0,5.7,25.8,375.0,722.59,571.07
2018,8,4,17,15,590.0,99.5,5.55,24.8,321.5,653.5,522.61
2018,8,4,17,30,537.0,94.0,5.4,23.8,268.0,585.25,473.05
2018,8,4,17,45,466.0,85.0,5.2,22.8,216.5,496.88,405.31
2018,8,4,18,0,395.0,76.0,5.0,21.8,165.0,418.48,342.0
2018,8,4,18,15,323.0,61.0,4.9,20.85,121.5,335.8,272.95
2018,8,4,18,30,251.0,46.0,4.8,19.9,78.0,258.7,205.57
2018,8,4,18,45,163.5,29.5,4.65,18.95,47.0,172.43,115.14
2018,8,4,19,0,76.0,13.0,4.5,18.0,16.0,54.78,0.0
2018,8,4,19,15,38.0,6.5,4.5,17.5,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,5,5,15,17.0,5.5,3.1,11.65,6.0,5.0,0.0
2018,8,5,5,30,34.0,11.0,3.2,12.0,12.0,10.01,0.0
2018,8,5,5,45,78.0,29.0,3.3,12.3,38.0,23.42,12.76
2018,8,5,6,0,122.0,47.0,3.4,12.6,64.0,37.18,26.82
2018,8,5,6,15,169.5,70.5,3.35,13.2,104.5,54.43,42.67
2018,8,5,6,30,217.0,94.0,3.3,13.8,145.0,71.08,57.78
2018,8,5,6,45,259.5,116.0,3.2,14.4,191.5,86.16,71.17
2018,8,5,7,0,302.0,138.0,3.1,15.0,238.0,100.7,83.78
2018,8,5,7,15,340.0,156.0,3.05,15.6,286.5,112.17,93.4
2018,8,5,7,30,378.0,174.0,3.0,16.2,335.0,123.18,102.43
2018,8,5,7,45,411.0,188.0,2.95,16.8,383.0,131.28,108.79
2018,8,5,8,0,444.0,202.0,2.9,17.4,431.0,131.01,107.91
2018,8,5,8,15,468.0,215.5,2.9,18.2,478.0,136.34,111.74
2018,8,5,8,30,492.0,229.0,2.9,19.0,525.0,166.15,117.58
2018,8,5,8,45,512.0,240.5,2.9,19.75,569.0,206.98,140.87
2018,8,5,9,0,532.0,252.0,2.9,20.5,613.0,250.39,171.7
2018,8,5,9,15,575.0,247.0,2.95,21.3,659.0,290.08,201.7
2018,8,5,9,30,618.0,242.0,3.0,22.1,705.0,333.27,236.12
2018,8,5,9,45,666.5,228.5,3.05,22.95,749.0,376.04,270.79
2018,8,5,10,0,715.0,215.0,3.1,23.8,793.0,423.85,309.39
2018,8,5,10,15,719.5,222.0,3.15,24.45,821.0,472.92,349.12
2018,8,5,10,30,724.0,229.0,3.2,25.1,849.0,522.03,387.73
2018,8,5,10,45,724.5,235.0,3.3,25.75,869.0,568.13,423.2
2018,8,5,11,0,725.0,241.0,3.4,26.4,889.0,613.56,457.16
2018,8,5,11,15,725.0,246.0,3.45,26.9,903.0,657.05,488.98
2018,8,5,11,30,725.0,251.0,3.5,27.4,917.0,699.51,519.29
2018,8,5,11,45,721.5,255.0,3.55,27.95,922.5,737.5,545.69
2018,8,5,12,0,718.0,259.0,3.6,28.5,928.0,773.83,570.41
2018,8,5,12,15,749.0,239.5,3.6,29.0,937.0,814.84,598.59
2018,8,5,12,30,780.0,220.0,3.6,29.5,946.0,855.12,625.84
2018,8,5,12,45,820.0,192.0,3.6,30.0,949.5,889.42,647.8
2018,8,5,13,0,860.0,164.0,3.6,30.5,953.0,926.74,671.1
2018,8,5,13,15,853.5,165.0,3.65,30.65,937.0,948.26,685.18
2018,8,5,13,30,847.0,166.0,3.7,30.8,921.0,966.67,697.42
2018,8,5,13,45,837.5,166.5,3.75,30.95,897.0,978.56,705.54
2018,8,5,14,0,828.0,167.0,3.8,31.1,873.0,987.12,711.68
2018,8,5,14,15,818.5,165.5,3.85,31.0,843.0,990.3,715.21
2018,8,5,14,30,809.0,164.0,3.9,30.9,813.0,990.15,716.76
2018,8,5,14,45,796.5,161.0,4.0,30.75,776.5,982.17,713.82
2018,8,5,15,0,784.0,158.0,4.1,30.6,740.0,970.94,708.88
2018,8,5,15,15,769.0,154.0,4.1,30.6,698.5,960.47,703.56
2018,8,5,15,30,754.0,150.0,4.1,30.6,657.0,939.93,691.66
2018,8,5,15,45,734.0,145.5,4.25,29.9,611.0,911.19,676.99
2018,8,5,16,0,714.0,141.0,4.4,29.2,565.0,879.98,660.39
2018,8,5,16,15,685.5,136.0,4.45,28.55,515.0,837.95,635.37
2018,8,5,16,30,657.0,131.0,4.5,27.9,465.0,794.22,608.66
2018,8,5,16,45,621.0,124.5,4.55,27.25,413.5,740.62,574.24
2018,8,5,17,0,585.0,118.0,4.6,26.6,362.0,686.3,538.37
2018,8,5,17,15,534.5,110.0,4.6,25.6,309.5,612.1,486.82
2018,8,5,17,30,484.0,102.0,4.6,24.6,257.0,546.69,439.82
2018,8,5,17,45,419.0,90.0,4.55,23.55,207.0,466.85,378.62
2018,8,5,18,0,354.0,78.0,4.5,22.5,157.0,390.74,317.71
2018,8,5,18,15,276.5,61.0,4.5,21.5,113.0,303.31,245.19
2018,8,5,18,30,199.0,44.0,4.5,20.5,69.0,221.69,174.61
2018,8,5,18,45,120.0,27.0,4.45,19.5,40.0,140.07,88.43
2018,8,5,19,0,41.0,10.0,4.4,18.5,11.0,32.2,0.0
2018,8,5,19,15,20.5,5.0,4.4,17.95,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.4,16.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,11.55,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,11.8,7.0,5.46,0.0
2018,8,6,5,45,45.5,19.0,2.0,12.05,24.5,15.7,6.49
2018,8,6,6,0,72.0,32.0,2.2,12.3,42.0,25.92,17.01
2018,8,6,6,15,101.5,55.5,2.2,12.55,75.5,45.51,34.88
2018,8,6,6,30,131.0,79.0,2.2,12.8,109.0,63.01,50.83
2018,8,6,6,45,159.0,105.0,2.15,13.1,150.5,81.57,67.45
2018,8,6,7,0,187.0,131.0,2.1,13.4,192.0,99.49,83.19
2018,8,6,7,15,212.5,157.0,2.1,13.95,238.0,116.81,98.0
2018,8,6,7,30,238.0,183.0,2.1,14.5,284.0,127.63,106.88
2018,8,6,7,45,260.5,206.5,2.05,15.1,330.0,141.09,117.84
2018,8,6,8,0,283.0,230.0,2.0,15.7,376.0,153.9,128.05
2018,8,6,8,15,303.0,251.0,2.0,16.6,421.0,164.63,136.21
2018,8,6,8,30,323.0,272.0,2.0,17.5,466.0,192.16,143.43
2018,8,6,8,45,339.5,290.5,2.0,18.4,508.0,228.56,165.33
2018,8,6,9,0,356.0,309.0,2.0,19.3,550.0,267.17,192.46
2018,8,6,9,15,373.0,323.0,2.05,20.5,589.0,305.25,220.81
2018,8,6,9,30,390.0,337.0,2.1,21.7,628.0,345.38,251.47
2018,8,6,9,45,406.0,347.5,2.1,22.85,663.0,384.83,281.69
2018,8,6,10,0,422.0,358.0,2.1,24.0,698.0,425.98,312.79
2018,8,6,10,15,431.0,367.5,2.15,25.0,725.5,458.39,337.41
2018,8,6,10,30,440.0,377.0,2.2,26.0,753.0,498.91,367.22
2018,8,6,10,45,447.0,383.5,2.3,27.0,774.0,536.99,394.69
2018,8,6,11,0,454.0,390.0,2.4,28.0,795.0,575.5,421.79
2018,8,6,11,15,460.5,393.5,2.5,28.85,810.0,611.72,446.95
2018,8,6,11,30,467.0,397.0,2.6,29.7,825.0,647.98,471.61
2018,8,6,11,45,471.5,398.0,2.7,30.55,833.0,680.71,493.4
2018,8,6,12,0,476.0,399.0,2.8,31.4,841.0,712.9,514.44
2018,8,6,12,15,547.0,355.0,2.9,32.1,863.0,757.89,545.68
2018,8,6,12,30,618.0,311.0,3.0,32.8,885.0,802.53,576.4
2018,8,6,12,45,710.5,252.0,3.15,33.55,906.5,856.0,613.28
2018,8,6,13,0,803.0,193.0,3.3,34.3,928.0,903.14,644.12
2018,8,6,13,15,796.5,193.5,3.4,34.45,912.0,923.23,657.3
2018,8,6,13,30,790.0,194.0,3.5,34.6,896.0,940.31,668.84
2018,8,6,13,45,780.0,193.5,3.65,34.75,872.0,950.06,676.09
2018,8,6,14,0,770.0,193.0,3.8,34.9,848.0,964.1,686.27
2018,8,6,14,15,760.0,190.5,3.85,34.7,818.5,965.87,689.07
2018,8,6,14,30,750.0,188.0,3.9,34.5,789.0,964.43,690.03
2018,8,6,14,45,735.5,185.0,4.0,34.3,752.5,954.86,686.16
2018,8,6,15,0,721.0,182.0,4.1,34.1,716.0,942.19,680.4
2018,8,6,15,15,705.0,177.5,4.1,34.1,675.0,923.43,669.64
2018,8,6,15,30,689.0,173.0,4.1,34.1,634.0,901.86,657.1
2018,8,6,15,45,665.0,168.0,4.2,33.3,588.0,869.35,639.82
2018,8,6,16,0,641.0,163.0,4.3,32.5,542.0,834.56,620.7
2018,8,6,16,15,601.5,160.0,4.3,31.7,491.5,785.35,590.79
2018,8,6,16,30,562.0,157.0,4.3,30.9,441.0,729.18,555.29
2018,8,6,16,45,516.0,149.5,4.3,30.1,388.5,668.79,515.54
2018,8,6,17,0,470.0,142.0,4.3,29.3,336.0,608.87,474.47
2018,8,6,17,15,414.5,130.0,4.25,28.1,284.0,536.38,423.15
2018,8,6,17,30,359.0,118.0,4.2,26.9,232.0,465.94,371.38
2018,8,6,17,45,293.5,100.5,4.2,25.65,182.5,368.25,296.54
2018,8,6,18,0,228.0,83.0,4.2,24.4,133.0,290.55,234.25
2018,8,6,18,15,173.5,60.0,4.25,23.35,92.5,215.54,172.13
2018,8,6,18,30,119.0,37.0,4.3,22.3,52.0,142.25,109.63
2018,8,6,18,45,70.5,21.5,4.3,21.2,29.5,84.39,47.93
2018,8,6,19,0,22.0,6.0,4.3,20.1,7.0,17.81,0.0
2018,8,6,19,15,11.0,3.0,4.35,19.55,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,18.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,17.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,16.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.95,11.75,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,3.0,12.0,9.0,7.28,0.0
2018,8,7,5,45,67.5,23.0,3.1,12.3,30.5,18.82,8.55
2018,8,7,6,0,107.0,38.0,3.2,12.6,52.0,30.51,20.92
2018,8,7,6,15,148.0,61.5,3.15,13.0,90.0,48.0,36.97
2018,8,7,6,30,189.0,85.0,3.1,13.4,128.0,64.83,52.29
2018,8,7,6,45,226.5,108.0,3.05,13.85,172.5,80.7,66.49
2018,8,7,7,0,264.0,131.0,3.0,14.3,217.0,95.98,79.86
2018,8,7,7,15,297.0,152.0,2.95,15.05,264.5,109.39,91.2
2018,8,7,7,30,330.0,173.0,2.9,15.8,312.0,122.25,101.81
2018,8,7,7,45,358.0,189.5,2.85,16.55,358.0,131.81,109.38
2018,8,7,8,0,386.0,206.0,2.8,17.3,404.0,140.93,116.44
2018,8,7,8,15,412.5,222.5,2.8,18.15,452.5,149.59,122.97
2018,8,7,8,30,439.0,239.0,2.8,19.0,501.0,167.83,121.11
2018,8,7,8,45,460.5,250.5,2.85,19.8,544.5,206.04,142.48
2018,8,7,9,0,482.0,262.0,2.9,20.6,588.0,247.02,171.14
2018,8,7,9,15,493.0,275.0,2.95,21.3,625.5,289.49,204.24
2018,8,7,9,30,504.0,288.0,3.0,22.0,663.0,333.46,239.64
2018,8,7,9,45,511.0,299.5,3.1,22.7,695.5,376.52,274.68
2018,8,7,10,0,518.0,311.0,3.2,23.4,728.0,420.41,309.95
2018,8,7,10,15,527.5,318.5,3.3,23.95,756.0,463.2,343.94
2018,8,7,10,30,537.0,326.0,3.4,24.5,784.0,506.78,377.79
2018,8,7,10,45,543.0,332.0,3.5,25.05,805.5,548.04,409.25
2018,8,7,11,0,549.0,338.0,3.6,25.6,827.0,589.45,440.09
2018,8,7,11,15,555.5,340.0,3.75,25.8,842.0,628.01,469.08
2018,8,7,11,30,562.0,342.0,3.9,26.0,857.0,666.35,497.45
2018,8,7,11,45,566.5,342.5,4.05,26.25,865.0,701.64,523.18
2018,8,7,12,0,571.0,343.0,4.2,26.5,873.0,736.13,548.02
2018,8,7,12,15,588.5,332.0,4.3,26.5,878.0,769.76,572.79
2018,8,7,12,30,606.0,321.0,4.4,26.5,883.0,802.56,596.83
2018,8,7,12,45,627.0,306.0,4.5,26.55,883.0,832.75,619.02
2018,8,7,13,0,648.0,291.0,4.6,26.6,883.0,863.5,641.64
2018,8,7,13,15,648.5,285.0,4.65,26.45,869.0,882.32,655.89
2018,8,7,13,30,649.0,279.0,4.7,26.3,855.0,898.57,668.5
2018,8,7,13,45,648.5,272.0,4.75,26.2,835.0,910.24,677.95
2018,8,7,14,0,648.0,265.0,4.8,26.1,815.0,919.08,685.6
2018,8,7,14,15,644.0,257.0,4.8,25.75,787.5,920.67,688.75
2018,8,7,14,30,640.0,249.0,4.8,25.4,760.0,919.26,690.0
2018,8,7,14,45,634.5,239.5,4.85,25.1,727.0,911.9,687.53
2018,8,7,15,0,629.0,230.0,4.9,24.8,694.0,901.56,683.11
2018,8,7,15,15,612.5,222.5,4.9,24.8,653.5,879.56,669.26
2018,8,7,15,30,596.0,215.0,4.9,24.8,613.0,849.85,650.2
2018,8,7,15,45,583.0,203.5,4.85,23.75,570.0,822.09,634.84
2018,8,7,16,0,570.0,192.0,4.8,22.7,527.0,792.15,617.66
2018,8,7,16,15,555.0,178.5,4.75,22.05,481.5,755.98,594.71
2018,8,7,16,30,540.0,165.0,4.7,21.4,436.0,718.07,570.09
2018,8,7,16,45,514.5,151.5,4.65,20.8,387.5,669.29,536.5
2018,8,7,17,0,489.0,138.0,4.6,20.2,339.0,619.82,501.54
2018,8,7,17,15,451.0,124.5,4.55,19.35,290.0,559.55,457.39
2018,8,7,17,30,413.0,111.0,4.5,18.5,241.0,500.11,412.3
2018,8,7,17,45,364.5,95.0,4.4,17.65,194.5,430.65,357.12
2018,8,7,18,0,316.0,79.0,4.3,16.8,148.0,363.65,301.72
2018,8,7,18,15,251.5,61.0,4.2,16.25,106.5,285.84,234.83
2018,8,7,18,30,187.0,43.0,4.1,15.7,65.0,212.81,169.2
2018,8,7,18,45,116.0,26.0,4.0,15.1,37.5,133.54,74.44
2018,8,7,19,0,45.0,9.0,3.9,14.5,10.0,33.37,0.0
2018,8,7,19,15,22.5,4.5,3.9,14.25,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,8,5,15,35.5,6.5,2.55,11.35,7.5,0.0,0.0
2018,8,8,5,30,71.0,13.0,2.7,11.9,15.0,11.82,0.0
2018,8,8,5,45,156.5,29.5,2.85,12.4,46.0,23.13,11.32
2018,8,8,6,0,242.0,46.0,3.0,12.9,77.0,35.58,25.22
2018,8,8,6,15,318.5,61.0,2.9,13.65,121.0,46.44,35.46
2018,8,8,6,30,395.0,76.0,2.8,14.4,165.0,56.92,45.07
2018,8,8,6,45,455.5,86.5,2.65,15.1,214.5,63.65,51.1
2018,8,8,7,0,516.0,97.0,2.5,15.8,264.0,70.14,56.69
2018,8,8,7,15,561.0,105.0,2.5,16.65,315.5,75.2,60.83
2018,8,8,7,30,606.0,113.0,2.5,17.5,367.0,78.44,63.26
2018,8,8,7,45,642.5,119.0,2.45,18.35,419.0,79.92,64.09
2018,8,8,8,0,679.0,125.0,2.4,19.2,471.0,81.29,64.82
2018,8,8,8,15,705.5,129.0,2.35,20.1,520.0,81.07,64.16
2018,8,8,8,30,732.0,133.0,2.3,21.0,569.0,107.89,66.22
2018,8,8,8,45,754.0,136.5,2.2,21.9,616.0,155.36,89.99
2018,8,8,9,0,776.0,140.0,2.1,22.8,663.0,205.56,124.87
2018,8,8,9,15,759.0,159.0,2.15,23.55,696.0,261.1,170.13
2018,8,8,9,30,742.0,178.0,2.2,24.3,729.0,315.21,215.68
2018,8,8,9,45,712.5,204.5,2.2,25.05,754.0,369.29,261.13
2018,8,8,10,0,683.0,231.0,2.2,25.8,779.0,420.49,303.1
2018,8,8,10,15,697.5,232.5,2.25,26.55,809.5,468.23,340.84
2018,8,8,10,30,712.0,234.0,2.3,27.3,840.0,516.98,378.33
2018,8,8,10,45,725.5,232.5,2.35,28.0,864.0,563.66,413.42
2018,8,8,11,0,739.0,231.0,2.4,28.7,888.0,610.72,447.82
2018,8,8,11,15,749.0,230.0,2.5,29.25,905.0,656.17,480.65
2018,8,8,11,30,759.0,229.0,2.6,29.8,922.0,701.24,512.45
2018,8,8,11,45,767.5,226.0,2.75,30.35,931.5,742.92,541.58
2018,8,8,12,0,776.0,223.0,2.9,30.9,941.0,783.53,569.48
2018,8,8,12,15,770.0,226.5,3.0,31.2,939.0,817.29,592.43
2018,8,8,12,30,764.0,230.0,3.1,31.5,937.0,848.74,613.58
2018,8,8,12,45,754.0,234.0,3.2,31.8,926.5,874.8,630.92
2018,8,8,13,0,744.0,238.0,3.3,32.1,916.0,898.05,646.29
2018,8,8,13,15,743.0,233.5,3.4,32.15,901.0,918.34,660.5
2018,8,8,13,30,742.0,229.0,3.5,32.2,886.0,935.78,672.68
2018,8,8,13,45,740.0,223.5,3.6,32.25,864.5,948.35,681.82
2018,8,8,14,0,738.0,218.0,3.7,32.3,843.0,957.84,689.13
2018,8,8,14,15,732.0,212.5,3.8,32.15,814.0,960.36,692.63
2018,8,8,14,30,726.0,207.0,3.9,32.0,785.0,959.69,694.24
2018,8,8,14,45,718.0,200.5,4.0,31.85,750.5,952.84,691.96
2018,8,8,15,0,710.0,194.0,4.1,31.7,716.0,942.87,687.75
2018,8,8,15,15,694.0,188.0,4.1,31.7,674.5,922.56,675.85
2018,8,8,15,30,678.0,182.0,4.1,31.7,633.0,899.41,662.15
2018,8,8,15,45,662.0,174.0,4.25,30.75,588.5,871.41,648.34
2018,8,8,16,0,646.0,166.0,4.4,29.8,544.0,840.93,632.54
2018,8,8,16,15,625.0,156.5,4.45,28.9,496.5,801.85,609.83
2018,8,8,16,30,604.0,147.0,4.5,28.0,449.0,760.89,585.28
2018,8,8,16,45,574.0,136.5,4.55,27.1,398.5,703.07,547.86
2018,8,8,17,0,544.0,126.0,4.6,26.2,348.0,651.67,514.08
2018,8,8,17,15,502.5,114.5,4.55,25.05,297.5,589.22,470.75
2018,8,8,17,30,461.0,103.0,4.5,23.9,247.0,527.76,425.9
2018,8,8,17,45,407.0,89.0,4.4,22.75,198.5,454.88,369.77
2018,8,8,18,0,353.0,75.0,4.3,21.6,150.0,384.88,313.41
2018,8,8,18,15,282.0,58.0,4.2,20.6,107.5,302.43,244.29
2018,8,8,18,30,211.0,41.0,4.1,19.6,65.0,225.38,176.11
2018,8,8,18,45,130.5,25.0,4.0,18.65,37.5,139.27,68.25
2018,8,8,19,0,50.0,9.0,3.9,17.7,10.0,36.07,0.0
2018,8,8,19,15,25.0,4.5,3.85,17.2,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,9,5,15,27.0,5.0,2.4,10.95,6.0,0.0,0.0
2018,8,9,5,30,54.0,10.0,2.6,11.4,12.0,9.1,0.0
2018,8,9,5,45,132.5,27.0,2.8,11.9,41.0,21.14,9.36
2018,8,9,6,0,211.0,44.0,3.0,12.4,70.0,33.99,23.83
2018,8,9,6,15,279.0,61.0,2.9,13.1,113.0,46.37,35.45
2018,8,9,6,30,347.0,78.0,2.8,13.8,156.0,58.29,46.38
2018,8,9,6,45,401.0,92.5,2.7,14.5,204.5,67.85,54.94
2018,8,9,7,0,455.0,107.0,2.6,15.2,253.0,77.0,62.89
2018,8,9,7,15,498.0,117.5,2.5,16.25,303.5,82.89,67.66
2018,8,9,7,30,541.0,128.0,2.4,17.3,354.0,88.49,72.04
2018,8,9,7,45,575.0,137.5,2.35,18.3,405.0,93.07,75.45
2018,8,9,8,0,609.0,147.0,2.3,19.3,456.0,97.07,78.3
2018,8,9,8,15,636.5,153.5,2.25,20.25,505.0,97.87,78.4
2018,8,9,8,30,664.0,160.0,2.2,21.2,554.0,122.23,79.92
2018,8,9,8,45,686.5,165.0,2.15,22.2,600.0,167.1,102.05
2018,8,9,9,0,709.0,170.0,2.1,23.2,646.0,214.87,134.72
2018,8,9,9,15,717.5,178.0,2.05,24.2,685.0,264.64,173.78
2018,8,9,9,30,726.0,186.0,2.0,25.2,724.0,315.47,215.23
2018,8,9,9,45,729.0,195.0,1.95,26.25,757.0,366.22,256.74
2018,8,9,10,0,732.0,204.0,1.9,27.3,790.0,417.15,297.48
2018,8,9,10,15,744.0,206.0,1.9,28.25,820.0,466.58,336.08
2018,8,9,10,30,756.0,208.0,1.9,29.2,850.0,516.66,373.93
2018,8,9,10,45,766.5,208.0,1.9,30.1,873.5,564.83,409.27
2018,8,9,11,0,777.0,208.0,1.9,31.0,897.0,613.01,443.44
2018,8,9,11,15,785.0,207.5,1.95,31.95,913.5,659.04,475.2
2018,8,9,11,30,793.0,207.0,2.0,32.9,930.0,704.04,505.33
2018,8,9,11,45,799.5,205.0,2.05,33.8,939.0,745.21,532.24
2018,8,9,12,0,806.0,203.0,2.1,34.7,948.0,785.15,557.67
2018,8,9,12,15,797.5,208.5,2.25,35.05,945.0,818.42,580.0
2018,8,9,12,30,789.0,214.0,2.4,35.4,942.0,853.62,603.16
2018,8,9,12,45,775.0,220.5,2.55,35.75,930.5,879.17,619.91
2018,8,9,13,0,761.0,227.0,2.7,36.1,919.0,901.71,634.51
2018,8,9,13,15,759.5,224.0,2.9,36.1,904.5,923.2,649.77
2018,8,9,13,30,758.0,221.0,3.1,36.1,890.0,941.84,663.31
2018,8,9,13,45,755.5,215.5,3.25,36.1,868.0,954.07,672.57
2018,8,9,14,0,753.0,210.0,3.4,36.1,846.0,963.17,680.02
2018,8,9,14,15,746.5,205.5,3.55,35.8,817.0,966.29,684.66
2018,8,9,14,30,740.0,201.0,3.7,35.5,788.0,966.19,687.41
2018,8,9,14,45,730.5,195.0,3.8,35.25,752.5,958.38,684.9
2018,8,9,15,0,721.0,189.0,3.9,35.0,717.0,947.41,680.48
2018,8,9,15,15,704.5,184.0,3.9,35.0,675.5,927.64,669.16
2018,8,9,15,30,688.0,179.0,3.9,35.0,634.0,905.0,656.06
2018,8,9,15,45,670.5,171.0,4.05,34.0,588.5,875.44,641.72
2018,8,9,16,0,653.0,163.0,4.2,33.0,543.0,843.4,625.38
2018,8,9,16,15,630.0,154.5,4.15,32.2,495.0,803.42,601.86
2018,8,9,16,30,607.0,146.0,4.1,31.4,447.0,761.61,576.61
2018,8,9,16,45,575.5,136.0,4.1,30.6,396.5,703.02,538.93
2018,8,9,17,0,544.0,126.0,4.1,29.8,346.0,650.93,504.88
2018,8,9,17,15,502.0,114.0,3.95,28.6,295.0,587.48,461.51
2018,8,9,17,30,460.0,102.0,3.8,27.4,244.0,525.04,416.65
2018,8,9,17,45,405.5,87.5,3.65,26.25,195.5,451.21,360.77
2018,8,9,18,0,351.0,73.0,3.5,25.1,147.0,380.29,304.6
2018,8,9,18,15,279.0,56.5,3.5,24.1,105.0,298.04,236.79
2018,8,9,18,30,207.0,40.0,3.5,23.1,63.0,221.45,169.56
2018,8,9,18,45,126.5,24.0,3.5,22.1,36.0,133.84,53.61
2018,8,9,19,0,46.0,8.0,3.5,21.1,9.0,32.84,0.0
2018,8,9,19,15,23.0,4.0,3.55,20.5,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,19.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,17.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,10,5,15,51.0,6.5,3.25,12.25,8.0,0.0,0.0
2018,8,10,5,30,102.0,13.0,3.3,12.7,16.0,11.82,0.0
2018,8,10,5,45,215.5,26.5,3.4,13.15,48.0,22.01,9.23
2018,8,10,6,0,329.0,40.0,3.5,13.6,80.0,32.65,22.48
2018,8,10,6,15,411.5,51.0,3.4,14.45,125.5,40.46,30.03
2018,8,10,6,30,494.0,62.0,3.3,15.3,171.0,47.97,36.97
2018,8,10,6,45,551.5,70.0,3.25,16.15,221.5,52.54,41.06
2018,8,10,7,0,609.0,78.0,3.2,17.0,272.0,56.93,44.82
2018,8,10,7,15,645.5,84.5,3.15,18.15,323.0,59.84,47.07
2018,8,10,7,30,682.0,91.0,3.1,19.3,374.0,62.6,49.1
2018,8,10,7,45,707.0,98.0,3.05,20.4,424.5,65.44,51.15
2018,8,10,8,0,732.0,105.0,3.0,21.5,475.0,68.05,52.97
2018,8,10,8,15,752.0,109.5,3.0,22.45,523.0,68.75,53.16
2018,8,10,8,30,772.0,114.0,3.0,23.4,571.0,101.16,61.08
2018,8,10,8,45,786.0,119.0,3.0,24.3,615.5,150.53,84.8
2018,8,10,9,0,800.0,124.0,3.0,25.2,660.0,201.74,120.01
2018,8,10,9,15,806.5,130.5,3.0,26.15,699.0,254.22,161.56
2018,8,10,9,30,813.0,137.0,3.0,27.1,738.0,307.38,205.62
2018,8,10,9,45,814.0,144.5,3.05,28.0,770.5,360.09,249.8
2018,8,10,10,0,815.0,152.0,3.1,28.9,803.0,412.56,293.03
2018,8,10,10,15,823.0,154.0,3.2,29.55,832.0,463.28,334.18
2018,8,10,10,30,831.0,156.0,3.3,30.2,861.0,514.04,374.22
2018,8,10,10,45,837.0,157.5,3.4,30.9,883.0,563.2,411.89
2018,8,10,11,0,843.0,159.0,3.5,31.6,905.0,611.79,448.02
2018,8,10,11,15,847.0,160.0,3.6,32.0,920.0,657.98,482.04
2018,8,10,11,30,851.0,161.0,3.7,32.4,935.0,703.02,514.44
2018,8,10,11,45,853.0,161.0,3.8,32.85,942.0,744.45,543.57
2018,8,10,12,0,855.0,161.0,3.9,33.3,949.0,784.16,570.97
2018,8,10,12,15,854.5,161.0,4.0,33.5,948.5,820.01,595.25
2018,8,10,12,30,854.0,161.0,4.1,33.7,948.0,853.59,617.35
2018,8,10,12,45,851.0,161.0,4.15,33.9,939.0,882.61,636.19
2018,8,10,13,0,848.0,161.0,4.2,34.1,930.0,908.88,653.24
2018,8,10,13,15,845.0,159.0,4.35,34.1,914.5,930.32,668.2
2018,8,10,13,30,842.0,157.0,4.5,34.1,899.0,948.71,681.29
2018,8,10,13,45,838.0,154.5,4.6,34.1,876.5,962.51,691.31
2018,8,10,14,0,834.0,152.0,4.7,34.1,854.0,973.07,699.37
2018,8,10,14,15,827.0,148.5,4.8,33.8,824.0,976.41,703.89
2018,8,10,14,30,820.0,145.0,4.9,33.5,794.0,976.39,706.59
2018,8,10,14,45,811.0,141.0,4.95,33.25,758.5,970.55,705.1
2018,8,10,15,0,802.0,137.0,5.0,33.0,723.0,961.43,701.61
2018,8,10,15,15,787.0,134.0,5.0,33.0,681.5,944.38,691.86
2018,8,10,15,30,772.0,131.0,5.0,33.0,640.0,924.32,680.22
2018,8,10,15,45,756.0,126.0,5.05,32.1,595.0,904.44,671.58
2018,8,10,16,0,740.0,121.0,5.1,31.2,550.0,875.97,656.93
2018,8,10,16,15,719.0,115.0,5.1,30.4,501.5,839.24,635.71
2018,8,10,16,30,698.0,109.0,5.1,29.6,453.0,800.54,612.71
2018,8,10,16,45,668.5,102.5,5.1,28.75,402.5,751.97,582.13
2018,8,10,17,0,639.0,96.0,5.1,27.9,352.0,702.43,549.92
2018,8,10,17,15,596.5,88.0,5.0,26.8,300.5,639.58,506.73
2018,8,10,17,30,554.0,80.0,4.9,25.7,249.0,577.27,462.2
2018,8,10,17,45,495.0,71.0,4.85,24.6,200.5,502.1,405.64
2018,8,10,18,0,436.0,62.0,4.8,23.5,152.0,429.44,347.57
2018,8,10,18,15,350.5,49.5,4.8,22.6,109.0,336.17,269.77
2018,8,10,18,30,265.0,37.0,4.8,21.7,66.0,253.93,195.53
