Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,15,0,831.0,124.0,5.3,25.4,706.0,963.0,728.41
2018,8,20,15,15,816.0,121.0,5.3,25.4,663.5,945.54,718.07
2018,8,20,15,30,801.0,118.0,5.3,25.4,621.0,924.99,705.69
2018,8,20,15,45,784.0,113.0,5.35,24.25,574.5,897.32,691.82
2018,8,20,16,0,767.0,108.0,5.4,23.1,528.0,866.94,675.76
2018,8,20,16,15,746.0,102.0,5.4,22.25,478.5,835.07,657.19
2018,8,20,16,30,725.0,96.0,5.4,21.4,429.0,795.61,632.61
2018,8,20,16,45,694.0,90.0,5.35,20.55,377.5,745.77,599.32
2018,8,20,17,0,663.0,84.0,5.3,19.7,326.0,695.03,564.3
2018,8,20,17,15,599.5,76.5,5.2,18.8,269.5,615.51,505.39
2018,8,20,17,30,536.0,69.0,5.1,17.9,213.0,537.97,445.63
2018,8,20,17,45,470.0,58.0,4.95,16.95,164.0,456.91,380.16
2018,8,20,18,0,404.0,47.0,4.8,16.0,115.0,379.48,313.73
2018,8,20,18,15,318.5,37.0,4.7,15.35,79.0,294.7,236.59
2018,8,20,18,30,233.0,27.0,4.6,14.7,43.0,206.3,112.72
2018,8,20,18,45,124.0,15.0,4.45,14.05,22.5,84.64,0.0
2018,8,20,19,0,15.0,3.0,4.3,13.4,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,4.2,13.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,8,21,5,15,9.0,2.0,2.05,10.75,2.0,0.0,0.0
2018,8,21,5,30,18.0,4.0,2.4,11.3,4.0,3.64,0.0
2018,8,21,5,45,59.5,13.5,2.7,11.9,18.5,11.23,0.0
2018,8,21,6,0,101.0,23.0,3.0,12.5,33.0,17.76,8.84
2018,8,21,6,15,113.0,37.0,3.05,12.95,54.0,29.83,20.52
2018,8,21,6,30,125.0,51.0,3.1,13.4,75.0,40.38,30.32
2018,8,21,6,45,62.5,64.0,3.15,13.9,76.0,52.46,41.3
2018,8,21,7,0,0.0,77.0,3.2,14.4,77.0,66.45,53.76
2018,8,21,7,15,0.0,91.0,3.1,14.95,91.0,78.19,63.97
2018,8,21,7,30,0.0,105.0,3.0,15.5,105.0,89.84,73.9
2018,8,21,7,45,5.0,129.5,2.95,16.1,132.0,109.27,90.37
2018,8,21,8,0,10.0,154.0,2.9,16.7,159.0,128.36,106.26
2018,8,21,8,15,22.5,185.0,2.85,17.3,197.5,151.74,125.52
2018,8,21,8,30,35.0,216.0,2.8,17.9,236.0,163.66,134.82
2018,8,21,8,45,40.0,237.5,2.75,18.5,262.0,183.72,142.83
2018,8,21,9,0,45.0,259.0,2.7,19.1,288.0,204.7,158.06
2018,8,21,9,15,64.0,289.0,2.7,19.55,333.0,234.66,180.06
2018,8,21,9,30,83.0,319.0,2.7,20.0,378.0,267.37,204.3
2018,8,21,9,45,123.5,343.5,2.75,20.5,436.5,296.52,225.3
2018,8,21,10,0,164.0,368.0,2.8,21.0,495.0,340.05,257.68
2018,8,21,10,15,207.0,376.5,2.9,21.45,543.0,378.34,286.35
2018,8,21,10,30,250.0,385.0,3.0,21.9,591.0,414.34,313.53
2018,8,21,10,45,380.0,352.0,3.1,22.35,675.0,474.68,358.95
2018,8,21,11,0,510.0,319.0,3.2,22.8,759.0,542.65,410.25
2018,8,21,11,15,598.5,287.5,3.3,23.15,812.0,599.85,453.62
2018,8,21,11,30,687.0,256.0,3.4,23.5,865.0,664.77,502.17
2018,8,21,11,45,711.0,246.5,3.5,23.8,881.0,709.23,534.95
2018,8,21,12,0,735.0,237.0,3.6,24.1,897.0,753.7,567.38
2018,8,21,12,15,725.0,243.0,3.7,24.25,893.0,785.64,590.36
2018,8,21,12,30,715.0,249.0,3.8,24.4,889.0,815.08,611.38
2018,8,21,12,45,699.5,255.5,3.9,24.5,876.5,837.79,627.61
2018,8,21,13,0,684.0,262.0,4.0,24.6,864.0,857.46,641.68
2018,8,21,13,15,683.5,257.0,4.1,24.5,849.0,876.53,656.29
2018,8,21,13,30,683.0,252.0,4.2,24.4,834.0,892.88,669.07
2018,8,21,13,45,681.0,244.5,4.3,24.35,811.5,902.6,677.32
2018,8,21,14,0,679.0,237.0,4.4,24.3,789.0,909.29,683.63
2018,8,21,14,15,670.0,232.0,4.5,24.0,759.0,908.8,685.66
2018,8,21,14,30,661.0,227.0,4.6,23.7,729.0,905.2,685.94
2018,8,21,14,45,649.5,219.5,4.65,23.4,693.0,893.58,680.43
2018,8,21,15,0,638.0,212.0,4.7,23.1,657.0,878.93,672.9
2018,8,21,15,15,620.0,205.0,4.7,23.1,615.5,855.65,658.07
2018,8,21,15,30,602.0,198.0,4.7,23.1,574.0,824.25,637.62
2018,8,21,15,45,579.5,188.5,4.75,22.05,528.0,789.46,617.3
2018,8,21,16,0,557.0,179.0,4.8,21.0,482.0,752.81,595.12
2018,8,21,16,15,528.5,168.0,4.8,20.3,433.5,707.35,564.74
2018,8,21,16,30,500.0,157.0,4.8,19.6,385.0,660.86,532.86
2018,8,21,16,45,462.5,144.0,4.75,18.85,335.0,603.5,491.56
2018,8,21,17,0,425.0,131.0,4.7,18.1,285.0,546.33,449.15
2018,8,21,17,15,366.5,115.5,4.55,17.4,233.0,469.75,389.2
2018,8,21,17,30,308.0,100.0,4.4,16.7,181.0,380.74,317.51
2018,8,21,17,45,252.0,80.5,4.3,16.0,137.0,306.93,255.7
2018,8,21,18,0,196.0,61.0,4.2,15.3,93.0,236.21,194.41
2018,8,21,18,15,139.0,41.5,4.0,14.95,60.0,168.05,132.53
2018,8,21,18,30,82.0,22.0,3.8,14.6,27.0,93.39,39.69
2018,8,21,18,45,43.0,11.5,3.6,14.2,14.0,34.96,0.0
2018,8,21,19,0,4.0,1.0,3.4,13.8,1.0,0.0,0.0
2018,8,21,19,15,2.0,0.5,3.25,13.7,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,5,15,7.5,1.5,1.15,10.8,1.5,0.0,0.0
2018,8,22,5,30,15.0,3.0,1.2,11.5,3.0,2.73,0.0
2018,8,22,5,45,70.5,17.5,1.3,12.15,23.5,15.92,0.0
2018,8,22,6,0,126.0,32.0,1.4,12.8,44.0,25.77,15.11
2018,8,22,6,15,183.0,51.5,1.6,13.45,80.5,40.63,29.86
2018,8,22,6,30,240.0,71.0,1.8,14.1,117.0,55.08,43.19
2018,8,22,6,45,172.5,89.0,1.95,14.75,127.0,67.55,54.49
2018,8,22,7,0,105.0,107.0,2.1,15.4,137.0,82.87,68.0
2018,8,22,7,15,114.5,127.0,2.1,15.95,166.0,96.88,80.06
2018,8,22,7,30,124.0,147.0,2.1,16.5,195.0,110.47,91.5
2018,8,22,7,45,158.0,171.5,2.1,17.05,241.5,126.51,104.81
2018,8,22,8,0,192.0,196.0,2.1,17.6,288.0,142.01,117.41
2018,8,22,8,15,299.5,202.5,2.1,18.15,363.5,137.75,113.12
2018,8,22,8,30,407.0,209.0,2.1,18.7,439.0,132.44,108.04
2018,8,22,8,45,543.0,191.5,2.1,19.3,525.5,157.82,105.19
2018,8,22,9,0,679.0,174.0,2.1,19.9,612.0,195.53,123.31
2018,8,22,9,15,707.0,173.5,2.15,20.5,655.0,241.62,157.86
2018,8,22,9,30,735.0,173.0,2.2,21.1,698.0,290.86,197.97
2018,8,22,9,45,762.5,168.0,2.25,21.7,736.5,339.55,238.92
2018,8,22,10,0,790.0,163.0,2.3,22.3,775.0,396.18,285.87
2018,8,22,10,15,802.5,164.0,2.4,22.9,805.5,447.19,328.27
2018,8,22,10,30,815.0,165.0,2.5,23.5,836.0,498.72,370.02
2018,8,22,10,45,825.5,164.5,2.65,24.05,859.5,548.31,409.48
2018,8,22,11,0,836.0,164.0,2.8,24.6,883.0,597.72,447.75
2018,8,22,11,15,842.5,164.0,2.9,25.05,898.5,644.72,483.33
2018,8,22,11,30,849.0,164.0,3.0,25.5,914.0,690.73,517.32
2018,8,22,11,45,854.5,161.5,3.1,25.9,921.5,732.65,547.87
2018,8,22,12,0,860.0,159.0,3.2,26.3,929.0,772.95,576.72
2018,8,22,12,15,856.5,161.0,3.25,26.55,927.0,808.66,601.76
2018,8,22,12,30,853.0,163.0,3.3,26.8,925.0,841.85,623.81
2018,8,22,12,45,846.5,165.0,3.4,27.1,914.5,869.91,642.5
2018,8,22,13,0,840.0,167.0,3.5,27.4,904.0,895.02,659.25
2018,8,22,13,15,838.0,164.5,3.65,27.4,888.0,916.67,674.84
2018,8,22,13,30,836.0,162.0,3.8,27.4,872.0,935.24,688.51
2018,8,22,13,45,832.0,158.5,3.9,27.45,848.5,947.81,697.91
2018,8,22,14,0,828.0,155.0,4.0,27.5,825.0,957.06,705.28
2018,8,22,14,15,821.0,151.5,4.1,27.25,794.5,960.12,709.55
2018,8,22,14,30,814.0,148.0,4.2,27.0,764.0,959.8,711.75
2018,8,22,14,45,804.5,143.5,4.3,26.75,727.5,952.65,709.51
2018,8,22,15,0,795.0,139.0,4.4,26.5,691.0,942.17,705.18
2018,8,22,15,15,779.0,135.0,4.4,26.5,648.0,922.79,693.69
2018,8,22,15,30,763.0,131.0,4.4,26.5,605.0,906.94,684.74
2018,8,22,15,45,745.0,125.5,4.5,25.45,558.5,878.44,670.2
2018,8,22,16,0,727.0,120.0,4.6,24.4,512.0,847.4,654.03
2018,8,22,16,15,704.0,113.0,4.6,23.55,462.5,807.68,630.04
2018,8,22,16,30,681.0,106.0,4.6,22.7,413.0,766.09,604.12
2018,8,22,16,45,647.5,99.0,4.6,21.85,362.0,713.88,569.51
2018,8,22,17,0,614.0,92.0,4.6,21.0,311.0,660.93,533.13
2018,8,22,17,15,565.5,83.0,4.55,20.0,259.5,593.15,483.8
2018,8,22,17,30,517.0,74.0,4.5,19.0,208.0,526.36,432.94
2018,8,22,17,45,447.5,63.0,4.4,17.95,160.0,443.37,365.89
2018,8,22,18,0,378.0,52.0,4.3,16.9,112.0,363.91,298.04
2018,8,22,18,15,272.5,37.5,4.2,16.25,72.5,263.32,207.37
2018,8,22,18,30,167.0,23.0,4.1,15.6,33.0,157.98,50.42
2018,8,22,18,45,83.5,11.5,3.95,14.95,16.5,57.82,0.0
2018,8,22,19,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,5,15,11.0,2.0,1.65,10.6,2.0,0.0,0.0
2018,8,23,5,30,22.0,4.0,1.9,11.3,4.0,3.64,0.0
2018,8,23,5,45,93.0,16.5,2.15,12.05,24.0,15.01,0.0
2018,8,23,6,0,164.0,29.0,2.4,12.8,44.0,22.63,12.3
2018,8,23,6,15,231.0,43.5,2.55,13.35,79.0,33.42,23.53
2018,8,23,6,30,298.0,58.0,2.7,13.9,114.0,43.84,33.27
2018,8,23,6,45,204.5,75.5,2.9,14.45,119.5,58.34,46.39
2018,8,23,7,0,111.0,93.0,3.1,15.0,125.0,73.64,59.98
2018,8,23,7,15,103.5,122.0,3.05,15.45,156.5,93.59,77.4
2018,8,23,7,30,96.0,151.0,3.0,15.9,188.0,112.65,93.69
2018,8,23,7,45,151.0,172.5,3.0,16.4,240.0,127.0,105.6
2018,8,23,8,0,206.0,194.0,3.0,16.9,292.0,140.94,116.97
2018,8,23,8,15,337.5,192.5,3.05,17.4,373.5,132.2,108.89
2018,8,23,8,30,469.0,191.0,3.1,17.9,455.0,120.77,98.62
2018,8,23,8,45,587.5,174.5,3.1,18.45,533.0,147.33,96.2
2018,8,23,9,0,706.0,158.0,3.1,19.0,611.0,186.03,115.41
2018,8,23,9,15,734.0,160.5,3.15,19.5,658.5,235.76,153.14
2018,8,23,9,30,762.0,163.0,3.2,20.0,706.0,288.6,196.66
2018,8,23,9,45,746.5,181.0,3.3,20.45,734.5,343.14,244.09
2018,8,23,10,0,731.0,199.0,3.4,20.9,763.0,396.04,289.67
2018,8,23,10,15,742.5,200.5,3.5,21.35,792.0,445.27,331.11
2018,8,23,10,30,754.0,202.0,3.6,21.8,821.0,495.04,372.07
2018,8,23,10,45,763.5,203.0,3.7,22.25,844.0,543.74,411.24
2018,8,23,11,0,773.0,204.0,3.8,22.7,867.0,592.34,449.32
2018,8,23,11,15,777.0,206.0,3.9,22.95,881.5,638.16,484.8
2018,8,23,11,30,781.0,208.0,4.0,23.2,896.0,682.98,518.77
2018,8,23,11,45,782.5,208.5,4.1,23.45,902.5,723.6,549.09
2018,8,23,12,0,784.0,209.0,4.2,23.7,909.0,762.55,577.7
2018,8,23,12,15,776.5,212.5,4.25,23.8,905.0,795.54,601.7
2018,8,23,12,30,769.0,216.0,4.3,23.9,901.0,825.97,623.62
2018,8,23,12,45,756.5,221.5,4.4,23.95,889.5,851.49,642.13
2018,8,23,13,0,744.0,227.0,4.5,24.0,878.0,874.02,658.52
2018,8,23,13,15,740.5,223.5,4.6,23.9,861.0,892.68,673.12
2018,8,23,13,30,737.0,220.0,4.7,23.8,844.0,908.38,685.38
2018,8,23,13,45,731.0,216.5,4.75,23.7,820.5,918.76,693.79
2018,8,23,14,0,725.0,213.0,4.8,23.6,797.0,925.98,700.21
2018,8,23,14,15,715.5,208.0,4.85,23.3,766.0,925.18,701.83
2018,8,23,14,30,706.0,203.0,4.9,23.0,735.0,921.15,701.4
2018,8,23,14,45,694.0,197.0,4.95,22.75,698.5,910.51,696.36
2018,8,23,15,0,682.0,191.0,5.0,22.5,662.0,896.76,689.26
2018,8,23,15,15,663.5,185.0,5.0,22.5,619.5,873.83,674.73
2018,8,23,15,30,645.0,179.0,5.0,22.5,577.0,848.12,658.27
2018,8,23,15,45,624.0,170.5,5.05,21.55,531.0,814.82,638.96
2018,8,23,16,0,603.0,162.0,5.1,20.6,485.0,779.22,617.58
2018,8,23,16,15,576.0,151.5,5.05,19.9,436.0,728.27,583.18
2018,8,23,16,30,549.0,141.0,5.0,19.2,387.0,682.56,552.03
2018,8,23,16,45,512.5,130.5,5.0,18.55,337.5,627.85,513.09
2018,8,23,17,0,476.0,120.0,5.0,17.9,288.0,573.24,472.58
2018,8,23,17,15,427.0,106.0,4.9,17.15,238.0,504.66,419.27
2018,8,23,17,30,378.0,92.0,4.8,16.4,188.0,437.88,365.36
2018,8,23,17,45,314.5,74.5,4.7,15.65,142.0,358.17,298.51
2018,8,23,18,0,251.0,57.0,4.6,14.9,96.0,282.42,232.48
2018,8,23,18,15,173.0,38.5,4.5,14.45,60.5,200.52,156.65
2018,8,23,18,30,95.0,20.0,4.4,14.0,25.0,107.08,13.24
2018,8,23,18,45,47.5,10.0,4.25,13.55,12.5,35.91,0.0
2018,8,23,19,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,8,24,5,15,7.0,1.5,1.85,9.95,1.5,0.0,0.0
2018,8,24,5,30,14.0,3.0,2.1,10.6,3.0,0.0,0.0
2018,8,24,5,45,36.0,13.5,2.4,11.2,16.0,12.28,0.0
2018,8,24,6,0,58.0,24.0,2.7,11.8,29.0,19.6,9.68
2018,8,24,6,15,86.5,42.5,2.8,12.35,55.5,35.15,25.1
2018,8,24,6,30,115.0,61.0,2.9,12.9,82.0,47.57,36.68
2018,8,24,6,45,83.0,78.0,3.0,13.4,96.0,62.26,50.06
2018,8,24,7,0,51.0,95.0,3.1,13.9,110.0,77.54,63.7
2018,8,24,7,15,30.5,112.5,3.0,14.45,122.0,90.77,75.21
2018,8,24,7,30,10.0,130.0,2.9,15.0,134.0,108.07,90.02
2018,8,24,7,45,16.0,151.0,2.85,15.55,158.0,124.56,103.85
2018,8,24,8,0,22.0,172.0,2.8,16.1,182.0,140.88,117.29
2018,8,24,8,15,37.0,200.0,2.75,16.7,219.5,152.13,126.17
2018,8,24,8,30,52.0,228.0,2.7,17.3,257.0,170.13,140.64
2018,8,24,8,45,78.0,254.5,2.65,17.9,302.5,195.52,151.5
2018,8,24,9,0,104.0,281.0,2.6,18.5,348.0,224.59,171.67
2018,8,24,9,15,188.0,295.5,2.6,19.1,425.5,250.12,187.17
2018,8,24,9,30,272.0,310.0,2.6,19.7,503.0,285.58,211.63
2018,8,24,9,45,443.0,276.0,2.6,20.3,608.5,324.77,237.89
2018,8,24,10,0,614.0,242.0,2.6,20.9,714.0,387.43,284.37
2018,8,24,10,15,664.0,232.0,2.7,21.4,760.0,437.18,324.56
2018,8,24,10,30,714.0,222.0,2.8,21.9,806.0,491.52,367.86
2018,8,24,10,45,725.0,222.5,2.9,22.45,829.0,538.85,405.38
2018,8,24,11,0,736.0,223.0,3.0,23.0,852.0,586.31,442.04
2018,8,24,11,15,742.5,223.5,3.1,23.4,867.0,630.99,476.07
2018,8,24,11,30,749.0,224.0,3.2,23.8,882.0,674.93,508.79
2018,8,24,11,45,754.0,223.0,3.3,24.2,889.5,715.6,538.57
2018,8,24,12,0,759.0,222.0,3.4,24.6,897.0,754.92,566.84
2018,8,24,12,15,750.0,226.5,3.5,24.75,893.0,786.98,589.97
2018,8,24,12,30,741.0,231.0,3.6,24.9,889.0,816.48,611.07
2018,8,24,12,45,726.5,237.0,3.7,25.1,876.5,840.16,627.75
2018,8,24,13,0,712.0,243.0,3.8,25.3,864.0,860.79,642.24
2018,8,24,13,15,709.0,239.5,3.9,25.3,848.0,879.37,656.18
2018,8,24,13,30,706.0,236.0,4.0,25.3,832.0,895.09,668.21
2018,8,24,13,45,701.0,231.0,4.1,25.3,808.5,904.55,676.06
2018,8,24,14,0,696.0,226.0,4.2,25.3,785.0,910.92,681.81
2018,8,24,14,15,686.5,221.0,4.25,25.1,754.5,909.94,682.88
2018,8,24,14,30,677.0,216.0,4.3,24.9,724.0,905.79,681.97
2018,8,24,14,45,665.0,209.0,4.35,24.65,687.5,894.08,676.14
2018,8,24,15,0,653.0,202.0,4.4,24.4,651.0,879.31,668.31
2018,8,24,15,15,634.5,195.0,4.4,24.4,608.5,855.41,653.29
2018,8,24,15,30,616.0,188.0,4.4,24.4,566.0,828.78,636.39
2018,8,24,15,45,594.0,179.0,4.45,23.55,520.0,788.54,611.93
2018,8,24,16,0,572.0,170.0,4.5,22.7,474.0,752.64,590.34
2018,8,24,16,15,544.0,159.0,4.5,21.95,425.5,707.33,560.66
2018,8,24,16,30,516.0,148.0,4.5,21.2,377.0,660.95,529.31
2018,8,24,16,45,478.5,135.5,4.45,20.5,327.0,603.87,488.47
2018,8,24,17,0,441.0,123.0,4.4,19.8,277.0,546.99,446.49
2018,8,24,17,15,392.0,108.0,4.3,18.85,228.0,478.41,393.87
2018,8,24,17,30,343.0,93.0,4.2,17.9,179.0,411.7,340.6
2018,8,24,17,45,282.0,75.0,4.1,17.0,134.5,334.71,276.55
2018,8,24,18,0,221.0,57.0,4.0,16.1,90.0,261.62,213.27
2018,8,24,18,15,149.5,37.5,3.9,15.5,56.0,170.04,130.27
2018,8,24,18,30,78.0,18.0,3.8,14.9,22.0,81.52,0.0
2018,8,24,18,45,39.0,9.0,3.7,14.3,11.0,30.1,0.0
2018,8,24,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.5,9.4,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.7,10.1,3.0,0.0,0.0
2018,8,25,5,45,92.5,16.5,1.85,10.75,23.5,15.01,0.0
2018,8,25,6,0,167.0,30.0,2.0,11.4,44.0,23.49,12.37
2018,8,25,6,15,249.0,47.0,2.15,12.05,84.5,36.28,26.07
2018,8,25,6,30,331.0,64.0,2.3,12.7,125.0,48.63,37.63
2018,8,25,6,45,336.5,78.0,2.45,13.35,157.0,57.98,46.26
2018,8,25,7,0,342.0,92.0,2.6,14.0,189.0,66.86,54.2
2018,8,25,7,15,355.0,110.0,2.55,14.65,228.5,78.17,64.05
2018,8,25,7,30,368.0,128.0,2.5,15.3,268.0,88.9,73.16
2018,8,25,7,45,426.5,140.5,2.45,16.0,325.0,95.66,78.6
2018,8,25,8,0,485.0,153.0,2.4,16.7,382.0,102.1,83.68
2018,8,25,8,15,573.5,150.5,2.35,17.45,450.0,98.87,80.36
2018,8,25,8,30,662.0,148.0,2.3,18.2,518.0,93.48,75.25
2018,8,25,8,45,696.0,151.0,2.25,18.95,568.5,134.76,83.33
2018,8,25,9,0,730.0,154.0,2.2,19.7,619.0,183.24,111.95
2018,8,25,9,15,725.5,168.0,2.15,20.45,655.5,236.86,153.27
2018,8,25,9,30,721.0,182.0,2.1,21.2,692.0,290.19,197.39
2018,8,25,9,45,706.5,200.5,2.1,21.95,721.0,343.6,242.56
2018,8,25,10,0,692.0,219.0,2.1,22.7,750.0,395.46,285.84
2018,8,25,10,15,703.0,223.0,2.1,23.35,779.5,444.56,325.68
2018,8,25,10,30,714.0,227.0,2.1,24.0,809.0,494.31,364.94
2018,8,25,10,45,721.5,229.5,2.1,24.65,831.0,541.56,401.29
2018,8,25,11,0,729.0,232.0,2.1,25.3,853.0,588.66,436.41
2018,8,25,11,15,734.5,233.0,2.15,25.85,867.5,632.99,468.96
2018,8,25,11,30,740.0,234.0,2.2,26.4,882.0,676.52,500.11
2018,8,25,11,45,743.5,234.0,2.25,26.95,889.5,716.84,528.32
2018,8,25,12,0,747.0,234.0,2.3,27.5,897.0,755.74,554.97
2018,8,25,12,15,759.5,226.0,2.45,27.95,899.0,792.66,580.92
2018,8,25,12,30,772.0,218.0,2.6,28.4,901.0,828.01,605.52
2018,8,25,12,45,786.5,207.0,2.7,28.8,896.5,860.29,627.73
2018,8,25,13,0,801.0,196.0,2.8,29.2,892.0,885.41,644.16
2018,8,25,13,15,799.0,193.0,3.0,29.3,876.0,906.04,659.09
2018,8,25,13,30,797.0,190.0,3.2,29.4,860.0,923.67,672.17
2018,8,25,13,45,793.5,185.5,3.35,29.55,836.5,941.84,685.26
2018,8,25,14,0,790.0,181.0,3.5,29.7,813.0,950.67,692.35
2018,8,25,14,15,782.5,176.0,3.65,29.45,781.5,951.9,695.75
2018,8,25,14,30,775.0,171.0,3.8,29.2,750.0,949.75,697.11
2018,8,25,14,45,764.5,166.0,3.95,29.0,713.0,941.44,694.35
2018,8,25,15,0,754.0,161.0,4.1,28.8,676.0,929.88,689.52
2018,8,25,15,15,736.5,156.5,4.1,28.8,633.0,909.11,677.22
2018,8,25,15,30,719.0,152.0,4.1,28.8,590.0,885.44,663.03
2018,8,25,15,45,699.5,144.5,4.3,27.7,543.0,853.76,647.01
2018,8,25,16,0,680.0,137.0,4.5,26.6,496.0,819.61,628.81
2018,8,25,16,15,653.5,129.0,4.6,25.6,446.0,776.37,603.13
2018,8,25,16,30,627.0,121.0,4.7,24.6,396.0,731.44,575.44
2018,8,25,16,45,590.0,111.5,4.75,23.65,344.5,674.46,537.35
2018,8,25,17,0,553.0,102.0,4.8,22.7,293.0,616.96,497.38
2018,8,25,17,15,500.0,91.0,4.7,21.5,241.5,541.05,441.23
2018,8,25,17,30,447.0,80.0,4.6,20.3,190.0,472.71,388.02
2018,8,25,17,45,375.5,66.0,4.55,19.1,143.0,389.43,319.79
2018,8,25,18,0,304.0,52.0,4.5,17.9,96.0,311.02,252.33
2018,8,25,18,15,205.0,35.0,4.35,17.0,59.5,216.21,163.32
2018,8,25,18,30,106.0,18.0,4.2,16.1,23.0,107.41,0.0
2018,8,25,18,45,53.0,9.0,4.1,15.25,11.5,37.82,0.0
2018,8,25,19,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,2.3,9.9,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,2.6,10.5,2.0,0.0,0.0
2018,8,26,5,45,131.5,16.0,2.9,11.15,26.0,14.55,0.0
2018,8,26,6,0,246.0,30.0,3.2,11.8,50.0,25.14,13.08
2018,8,26,6,15,346.0,42.0,3.3,12.4,92.5,34.16,24.1
2018,8,26,6,30,446.0,54.0,3.4,13.0,135.0,42.83,32.41
2018,8,26,6,45,279.5,75.0,3.45,13.55,131.5,55.57,44.06
2018,8,26,7,0,113.0,96.0,3.5,14.1,128.0,75.49,61.83
2018,8,26,7,15,86.0,121.0,3.45,14.75,148.0,92.68,76.83
2018,8,26,7,30,59.0,146.0,3.4,15.4,168.0,114.0,95.11
2018,8,26,7,45,194.0,160.5,3.3,16.05,249.0,120.0,99.76
2018,8,26,8,0,329.0,175.0,3.2,16.7,330.0,122.68,101.48
2018,8,26,8,15,547.5,144.0,3.15,17.4,434.5,94.59,76.72
2018,8,26,8,30,766.0,113.0,3.1,18.1,539.0,70.78,55.82
2018,8,26,8,45,799.5,112.5,3.0,18.8,590.0,120.46,69.31
2018,8,26,9,0,833.0,112.0,2.9,19.5,641.0,171.28,98.49
2018,8,26,9,15,846.5,115.0,2.95,20.2,682.5,225.01,139.35
2018,8,26,9,30,860.0,118.0,3.0,20.9,724.0,280.1,185.35
2018,8,26,9,45,870.0,120.5,3.0,21.55,760.0,334.96,232.68
2018,8,26,10,0,880.0,123.0,3.0,22.2,796.0,395.93,284.4
2018,8,26,10,15,891.0,122.5,3.1,22.8,826.0,448.88,329.32
2018,8,26,10,30,902.0,122.0,3.2,23.4,856.0,501.83,373.14
2018,8,26,10,45,912.0,121.0,3.3,24.0,879.5,553.69,414.91
2018,8,26,11,0,922.0,120.0,3.4,24.6,903.0,604.98,455.04
2018,8,26,11,15,927.5,119.5,3.5,25.0,918.5,653.26,492.23
2018,8,26,11,30,933.0,119.0,3.6,25.4,934.0,700.13,527.49
2018,8,26,11,45,937.5,117.5,3.7,25.8,941.5,743.87,559.74
2018,8,26,12,0,942.0,116.0,3.8,26.2,949.0,785.69,589.85
2018,8,26,12,15,938.0,117.5,3.9,26.4,946.0,821.66,614.35
2018,8,26,12,30,934.0,119.0,4.0,26.6,943.0,854.84,636.9
2018,8,26,12,45,927.5,120.5,4.1,26.85,931.5,883.08,655.94
2018,8,26,13,0,921.0,122.0,4.2,27.1,920.0,908.15,672.88
2018,8,26,13,15,918.0,121.0,4.3,27.05,903.0,930.63,688.97
2018,8,26,13,30,915.0,120.0,4.4,27.0,886.0,949.88,703.01
2018,8,26,13,45,910.5,117.5,4.55,27.0,861.0,962.92,713.15
2018,8,26,14,0,906.0,115.0,4.7,27.0,836.0,972.5,721.53
2018,8,26,14,15,897.5,112.5,4.75,26.7,803.5,974.85,725.4
2018,8,26,14,30,889.0,110.0,4.8,26.4,771.0,973.66,727.1
2018,8,26,14,45,879.0,107.0,4.9,26.05,732.5,967.02,725.81
2018,8,26,15,0,869.0,104.0,5.0,25.7,694.0,956.98,722.32
2018,8,26,15,15,854.0,101.5,5.0,25.7,650.5,949.22,718.79
2018,8,26,15,30,839.0,99.0,5.0,25.7,607.0,928.66,706.5
2018,8,26,15,45,818.5,95.5,5.1,24.5,558.5,898.79,691.75
2018,8,26,16,0,798.0,92.0,5.2,23.3,510.0,866.27,674.75
2018,8,26,16,15,770.5,88.0,5.15,22.45,458.5,824.46,648.75
2018,8,26,16,30,743.0,84.0,5.1,21.6,407.0,780.78,620.78
2018,8,26,16,45,706.0,78.5,5.05,20.75,354.0,731.1,587.45
2018,8,26,17,0,669.0,73.0,5.0,19.9,301.0,675.92,548.71
2018,8,26,17,15,616.0,66.5,4.9,18.95,248.5,606.61,497.29
2018,8,26,17,30,563.0,60.0,4.8,18.0,196.0,538.7,444.49
2018,8,26,17,45,483.5,51.5,4.7,17.05,148.0,450.97,372.81
2018,8,26,18,0,404.0,43.0,4.6,16.1,100.0,367.63,299.92
2018,8,26,18,15,277.5,31.0,4.55,15.5,62.5,256.23,191.77
2018,8,26,18,30,151.0,19.0,4.5,14.9,25.0,107.5,0.0
2018,8,26,18,45,75.5,9.5,4.45,14.35,12.5,8.64,0.0
2018,8,26,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,5,15,8.5,1.0,2.65,11.8,1.0,0.0,0.0
2018,8,27,5,30,17.0,2.0,2.9,12.3,2.0,0.0,0.0
2018,8,27,5,45,133.0,15.5,3.2,12.75,25.0,14.1,0.0
2018,8,27,6,0,249.0,29.0,3.5,13.2,48.0,24.3,11.78
2018,8,27,6,15,347.5,40.0,3.55,13.8,89.0,32.43,22.4
2018,8,27,6,30,446.0,51.0,3.6,14.4,130.0,40.27,29.93
2018,8,27,6,45,272.5,71.0,3.7,14.95,124.0,52.63,41.18
2018,8,27,7,0,99.0,91.0,3.8,15.5,118.0,72.03,58.43
2018,8,27,7,15,64.5,114.0,3.7,16.05,133.0,91.7,75.59
2018,8,27,7,30,30.0,137.0,3.6,16.6,148.0,108.09,89.55
2018,8,27,7,45,105.0,154.5,3.55,17.1,202.0,115.61,95.61
2018,8,27,8,0,180.0,172.0,3.5,17.6,256.0,127.58,105.37
2018,8,27,8,15,338.0,169.5,3.5,18.2,349.0,118.44,96.95
2018,8,27,8,30,496.0,167.0,3.5,18.8,442.0,106.4,86.16
2018,8,27,8,45,633.5,143.5,3.45,19.35,525.0,122.99,76.66
2018,8,27,9,0,771.0,120.0,3.4,19.9,608.0,168.43,98.89
2018,8,27,9,15,767.5,131.5,3.4,20.4,644.0,222.23,140.47
2018,8,27,9,30,764.0,143.0,3.4,20.9,680.0,275.67,185.48
2018,8,27,9,45,757.5,157.0,3.45,21.35,711.5,323.36,227.38
2018,8,27,10,0,751.0,171.0,3.5,21.8,743.0,376.84,273.46
2018,8,27,10,15,763.5,172.0,3.55,22.25,772.5,426.88,315.77
2018,8,27,10,30,776.0,173.0,3.6,22.7,802.0,481.44,360.45
2018,8,27,10,45,787.5,171.0,3.7,23.15,824.0,528.52,398.69
2018,8,27,11,0,799.0,169.0,3.8,23.6,846.0,575.52,435.92
2018,8,27,11,15,805.5,169.0,3.85,23.9,861.0,620.93,471.17
2018,8,27,11,30,812.0,169.0,3.9,24.2,876.0,665.39,504.9
2018,8,27,11,45,817.5,167.5,4.0,24.5,883.5,706.71,535.84
2018,8,27,12,0,823.0,166.0,4.1,24.8,891.0,746.5,565.15
2018,8,27,12,15,825.5,163.5,4.15,25.0,890.0,781.39,590.6
2018,8,27,12,30,828.0,161.0,4.2,25.2,889.0,814.09,613.47
2018,8,27,12,45,830.0,158.0,4.3,25.35,881.0,843.51,633.9
2018,8,27,13,0,832.0,155.0,4.4,25.5,873.0,870.32,652.56
2018,8,27,13,15,827.5,153.5,4.45,25.45,855.5,890.19,666.84
2018,8,27,13,30,823.0,152.0,4.5,25.4,838.0,906.93,679.06
2018,8,27,13,45,816.5,150.0,4.6,25.35,814.0,918.15,688.23
2018,8,27,14,0,810.0,148.0,4.7,25.3,790.0,926.08,695.35
2018,8,27,14,15,801.5,144.5,4.75,25.05,759.0,927.24,698.2
2018,8,27,14,30,793.0,141.0,4.8,24.8,728.0,925.05,698.95
2018,8,27,14,45,781.0,137.0,4.8,24.55,690.5,915.7,694.56
2018,8,27,15,0,769.0,133.0,4.8,24.3,653.0,903.11,688.08
2018,8,27,15,15,752.0,129.5,4.8,24.3,611.0,889.11,680.04
2018,8,27,15,30,735.0,126.0,4.8,24.3,569.0,866.76,666.21
2018,8,27,15,45,715.0,120.5,4.8,23.35,522.5,836.55,649.27
2018,8,27,16,0,695.0,115.0,4.8,22.4,476.0,803.98,630.35
2018,8,27,16,15,669.0,108.0,4.75,21.7,427.0,762.07,603.29
2018,8,27,16,30,643.0,101.0,4.7,21.0,378.0,718.56,574.46
2018,8,27,16,45,606.5,93.5,4.65,20.25,327.5,664.23,536.69
2018,8,27,17,0,570.0,86.0,4.6,19.5,277.0,609.5,497.34
2018,8,27,17,15,517.5,77.0,4.5,18.7,227.5,540.32,444.87
2018,8,27,17,30,465.0,68.0,4.4,17.9,178.0,472.56,391.15
2018,8,27,17,45,391.0,56.5,4.3,17.05,133.0,388.54,320.83
2018,8,27,18,0,317.0,45.0,4.2,16.2,88.0,308.32,250.44
2018,8,27,18,15,211.0,30.5,4.1,15.65,54.0,213.01,154.21
2018,8,27,18,30,105.0,16.0,4.0,15.1,20.0,76.96,0.0
2018,8,27,18,45,52.5,8.0,3.9,14.55,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,5,15,4.0,1.0,1.75,11.1,1.0,0.0,0.0
2018,8,28,5,30,8.0,2.0,2.1,11.7,2.0,0.0,0.0
2018,8,28,5,45,89.5,14.5,2.45,12.3,21.0,13.19,0.0
2018,8,28,6,0,171.0,27.0,2.8,12.9,40.0,21.21,8.97
2018,8,28,6,15,248.5,39.5,2.9,13.45,74.5,30.56,20.76
2018,8,28,6,30,326.0,52.0,3.0,14.0,109.0,39.61,29.39
2018,8,28,6,45,220.5,47.0,3.05,14.5,91.5,34.72,25.34
2018,8,28,7,0,115.0,42.0,3.1,15.0,74.0,33.39,24.23
2018,8,28,7,15,57.5,45.0,3.1,15.45,61.0,38.24,28.52
2018,8,28,7,30,0.0,48.0,3.1,15.9,48.0,42.35,32.04
2018,8,28,7,45,0.0,66.0,3.1,16.3,66.0,58.33,45.96
2018,8,28,8,0,0.0,84.0,3.1,16.7,84.0,74.24,59.6
2018,8,28,8,15,0.0,103.0,3.15,17.35,103.0,89.99,72.85
2018,8,28,8,30,0.0,122.0,3.2,18.0,122.0,105.49,85.69
2018,8,28,8,45,1.0,137.5,3.25,18.65,138.0,118.45,91.87
2018,8,28,9,0,2.0,153.0,3.3,19.3,154.0,131.67,101.97
2018,8,28,9,15,5.0,177.0,3.35,19.8,180.5,152.15,117.75
2018,8,28,9,30,8.0,201.0,3.4,20.3,207.0,173.12,133.77
2018,8,28,9,45,12.0,226.0,3.45,20.85,235.0,195.68,150.86
2018,8,28,10,0,16.0,251.0,3.5,21.4,263.0,218.92,168.36
2018,8,28,10,15,21.5,277.0,3.6,21.8,294.0,244.23,187.45
2018,8,28,10,30,27.0,303.0,3.7,22.2,325.0,263.93,202.12
2018,8,28,10,45,32.0,323.5,3.8,22.6,350.0,287.16,219.47
2018,8,28,11,0,37.0,344.0,3.9,23.0,375.0,311.41,237.5
2018,8,28,11,15,68.5,368.0,4.0,23.25,427.0,355.09,270.49
2018,8,28,11,30,100.0,392.0,4.1,23.5,479.0,402.31,305.96
2018,8,28,11,45,436.5,284.0,4.15,23.75,667.0,549.8,420.67
2018,8,28,12,0,773.0,176.0,4.2,24.0,855.0,718.41,547.69
2018,8,28,12,15,841.5,143.0,4.3,24.1,881.0,768.79,585.05
2018,8,28,12,30,910.0,110.0,4.4,24.2,907.0,824.76,624.28
2018,8,28,12,45,906.5,110.5,4.45,24.3,897.0,853.54,644.12
2018,8,28,13,0,903.0,111.0,4.5,24.4,887.0,879.36,662.13
2018,8,28,13,15,901.0,109.5,4.55,24.35,871.0,901.44,678.12
2018,8,28,13,30,899.0,108.0,4.6,24.3,855.0,920.37,692.08
2018,8,28,13,45,896.0,105.5,4.65,24.3,831.5,934.11,702.5
2018,8,28,14,0,893.0,103.0,4.7,24.3,808.0,944.48,710.81
2018,8,28,14,15,886.5,101.0,4.7,24.1,777.5,948.73,715.3
2018,8,28,14,30,880.0,99.0,4.7,23.9,747.0,949.55,717.65
2018,8,28,14,45,872.0,96.0,4.7,23.7,710.0,944.42,716.1
2018,8,28,15,0,864.0,93.0,4.7,23.5,673.0,935.92,712.41
2018,8,28,15,15,849.5,91.0,4.7,23.5,630.5,919.22,702.59
2018,8,28,15,30,835.0,89.0,4.7,23.5,588.0,908.87,697.35
2018,8,28,15,45,819.0,85.0,4.7,22.65,541.5,882.41,683.11
2018,8,28,16,0,803.0,81.0,4.7,21.8,495.0,853.24,666.81
2018,8,28,16,15,782.0,77.0,4.65,21.2,446.0,817.1,644.18
2018,8,28,16,30,761.0,73.0,4.6,20.6,397.0,778.9,619.58
2018,8,28,16,45,728.5,68.0,4.55,20.0,345.5,727.91,584.69
2018,8,28,17,0,696.0,63.0,4.5,19.4,294.0,676.04,547.95
2018,8,28,17,15,646.0,57.5,4.4,18.6,242.5,609.23,498.16
2018,8,28,17,30,596.0,52.0,4.3,17.8,191.0,549.66,451.58
2018,8,28,17,45,517.5,44.5,4.15,17.05,143.0,463.5,380.72
2018,8,28,18,0,439.0,37.0,4.0,16.3,95.0,382.02,308.77
2018,8,28,18,15,302.0,26.5,3.85,15.8,58.5,263.16,184.02
2018,8,28,18,30,165.0,16.0,3.7,15.3,22.0,112.1,0.0
2018,8,28,18,45,82.5,8.0,3.55,14.8,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.35,11.55,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,12.2,2.0,0.0,0.0
2018,8,29,5,45,153.5,14.0,1.65,12.85,24.0,12.73,0.0
2018,8,29,6,0,287.0,25.0,1.8,13.5,46.0,20.74,7.9
2018,8,29,6,15,393.5,34.5,1.95,14.15,88.0,27.72,18.21
2018,8,29,6,30,500.0,44.0,2.1,14.8,130.0,34.5,24.78
2018,8,29,6,45,565.0,50.0,2.2,15.45,179.0,38.03,28.18
2018,8,29,7,0,630.0,56.0,2.3,16.1,228.0,41.52,31.33
2018,8,29,7,15,654.5,64.5,2.25,16.65,276.0,46.57,35.75
2018,8,29,7,30,679.0,73.0,2.2,17.2,324.0,51.33,39.78
2018,8,29,7,45,647.5,91.0,2.2,17.75,359.0,62.23,49.1
2018,8,29,8,0,616.0,109.0,2.2,18.3,394.0,72.5,57.72
2018,8,29,8,15,559.0,138.5,2.2,18.9,419.0,90.36,72.7
2018,8,29,8,30,502.0,168.0,2.2,19.5,444.0,107.4,86.76
2018,8,29,8,45,631.0,144.5,2.25,20.1,521.0,120.95,75.82
2018,8,29,9,0,760.0,121.0,2.3,20.7,598.0,164.92,96.45
2018,8,29,9,15,821.0,107.0,2.35,21.3,653.0,210.0,127.73
2018,8,29,9,30,882.0,93.0,2.4,21.9,708.0,269.46,174.88
2018,8,29,9,45,894.0,94.0,2.5,22.5,744.5,324.03,221.9
2018,8,29,10,0,906.0,95.0,2.6,23.1,781.0,379.15,269.41
2018,8,29,10,15,914.0,96.0,2.7,23.55,810.5,433.07,315.47
2018,8,29,10,30,922.0,97.0,2.8,24.0,840.0,486.68,360.13
2018,8,29,10,45,928.5,97.0,2.95,24.5,862.0,538.23,402.09
2018,8,29,11,0,935.0,97.0,3.1,25.0,884.0,588.86,442.17
2018,8,29,11,15,939.5,97.0,3.25,25.3,899.0,637.18,479.86
2018,8,29,11,30,944.0,97.0,3.4,25.6,914.0,683.97,515.54
2018,8,29,11,45,946.5,97.5,3.55,25.95,921.5,728.12,548.46
2018,8,29,12,0,949.0,98.0,3.7,26.3,929.0,770.21,578.84
2018,8,29,12,15,947.0,99.0,3.8,26.4,927.0,807.14,604.3
2018,8,29,12,30,945.0,100.0,3.9,26.5,925.0,841.34,627.86
2018,8,29,12,45,940.0,102.0,4.05,26.6,915.0,871.21,648.69
2018,8,29,13,0,935.0,104.0,4.2,26.7,905.0,897.98,667.48
2018,8,29,13,15,933.0,103.0,4.35,26.65,888.5,921.16,684.34
2018,8,29,13,30,931.0,102.0,4.5,26.6,872.0,941.1,699.15
2018,8,29,13,45,927.0,100.0,4.6,26.55,847.5,954.84,709.8
2018,8,29,14,0,923.0,98.0,4.7,26.5,823.0,965.09,718.49
2018,8,29,14,15,916.5,96.0,4.8,26.2,791.5,969.51,724.17
2018,8,29,14,30,910.0,94.0,4.9,25.9,760.0,970.38,727.66
2018,8,29,14,45,900.0,92.5,5.0,25.55,722.5,965.03,727.21
2018,8,29,15,0,890.0,91.0,5.1,25.2,685.0,956.28,724.59
2018,8,29,15,15,876.0,88.0,5.1,25.2,641.0,938.68,714.22
2018,8,29,15,30,862.0,85.0,5.1,25.2,597.0,917.92,701.77
2018,8,29,15,45,844.0,82.0,5.15,24.15,549.0,899.7,694.37
2018,8,29,16,0,826.0,79.0,5.2,23.1,501.0,869.56,678.28
2018,8,29,16,15,800.0,75.5,5.15,22.4,450.0,829.18,652.9
2018,8,29,16,30,774.0,72.0,5.1,21.7,399.0,786.89,625.56
2018,8,29,16,45,737.5,68.0,5.05,21.0,346.0,733.5,589.06
2018,8,29,17,0,701.0,64.0,5.0,20.3,293.0,679.37,550.68
2018,8,29,17,15,646.0,58.5,4.85,19.55,240.5,614.15,501.65
2018,8,29,17,30,591.0,53.0,4.7,18.8,188.0,545.64,447.59
2018,8,29,17,45,492.5,45.5,4.55,18.05,138.0,445.55,365.38
2018,8,29,18,0,394.0,38.0,4.4,17.3,88.0,351.48,282.55
2018,8,29,18,15,255.5,26.5,4.15,16.85,53.0,229.97,151.2
2018,8,29,18,30,117.0,15.0,3.9,16.4,18.0,82.44,0.0
2018,8,29,18,45,58.5,7.5,3.6,15.95,9.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,30,5,15,3.5,0.5,1.05,13.3,0.5,0.0,0.0
2018,8,30,5,30,7.0,1.0,1.2,13.8,1.0,0.0,0.0
2018,8,30,5,45,23.5,6.5,1.35,14.25,8.0,5.91,0.0
2018,8,30,6,0,40.0,12.0,1.5,14.7,15.0,10.09,0.48
2018,8,30,6,15,91.5,25.0,1.65,15.15,38.5,20.55,11.94
2018,8,30,6,30,143.0,38.0,1.8,15.6,62.0,28.52,19.43
2018,8,30,6,45,100.5,35.5,1.9,16.1,55.5,28.61,19.77
2018,8,30,7,0,58.0,33.0,2.0,16.6,49.0,26.3,17.78
2018,8,30,7,15,29.0,41.0,1.95,16.8,49.0,34.89,25.4
2018,8,30,7,30,0.0,49.0,1.9,17.0,49.0,43.24,32.7
2018,8,30,7,45,0.0,58.0,1.8,17.25,58.0,51.23,39.58
2018,8,30,8,0,0.0,67.0,1.7,17.5,67.0,59.23,46.38
2018,8,30,8,15,0.0,84.0,1.7,17.95,84.0,74.37,59.21
2018,8,30,8,30,0.0,101.0,1.7,18.4,101.0,88.68,71.16
2018,8,30,8,45,1.5,115.5,1.65,18.85,116.5,100.89,77.46
2018,8,30,9,0,3.0,130.0,1.6,19.3,132.0,113.34,87.04
2018,8,30,9,15,4.5,152.0,1.65,19.75,155.0,132.09,101.58
2018,8,30,9,30,6.0,174.0,1.7,20.2,178.0,151.11,116.19
2018,8,30,9,45,28.0,234.0,1.75,20.65,255.0,198.9,152.52
2018,8,30,10,0,50.0,294.0,1.8,21.1,332.0,254.72,194.61
2018,8,30,10,15,86.5,329.0,1.9,21.55,397.5,300.98,228.85
2018,8,30,10,30,123.0,364.0,2.0,22.0,463.0,346.16,262.31
2018,8,30,10,45,114.0,372.0,2.15,22.4,465.5,360.07,272.78
2018,8,30,11,0,105.0,380.0,2.3,22.8,468.0,373.11,282.51
2018,8,30,11,15,195.5,375.0,2.45,23.1,542.5,432.97,327.69
2018,8,30,11,30,286.0,370.0,2.6,23.4,617.0,499.48,377.48
2018,8,30,11,45,508.5,290.5,2.75,23.75,733.0,602.38,455.35
2018,8,30,12,0,731.0,211.0,2.9,24.1,849.0,718.66,541.41
2018,8,30,12,15,825.0,164.0,2.95,24.25,882.5,777.63,584.69
