Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,14,15,897.5,106.0,3.9,32.3,748.0,940.69,684.46
2018,9,9,14,30,887.0,104.0,4.0,32.0,714.0,937.46,685.01
2018,9,9,14,45,873.0,102.0,4.1,31.7,674.0,936.51,687.25
2018,9,9,15,0,859.0,100.0,4.2,31.4,634.0,923.42,681.49
2018,9,9,15,15,841.5,97.0,4.2,31.4,589.0,902.65,669.38
2018,9,9,15,30,824.0,94.0,4.2,31.4,544.0,878.78,655.21
2018,9,9,15,45,799.5,90.5,4.4,30.25,494.5,845.19,638.1
2018,9,9,16,0,775.0,87.0,4.6,29.1,445.0,809.13,618.72
2018,9,9,16,15,742.0,82.0,4.65,28.15,392.5,761.8,589.64
2018,9,9,16,30,709.0,77.0,4.7,27.2,340.0,718.58,562.52
2018,9,9,16,45,662.5,71.0,4.8,26.25,287.0,657.14,520.67
2018,9,9,17,0,616.0,65.0,4.9,25.3,234.0,595.91,476.82
2018,9,9,17,15,547.0,57.0,4.85,24.1,183.0,515.99,415.81
2018,9,9,17,30,478.0,49.0,4.8,22.9,132.0,438.79,353.26
2018,9,9,17,45,369.5,38.0,4.8,21.65,89.0,335.11,264.42
2018,9,9,18,0,261.0,27.0,4.8,20.4,46.0,231.67,139.65
2018,9,9,18,15,139.0,15.0,4.7,19.6,24.0,95.81,0.0
2018,9,9,18,30,17.0,3.0,4.6,18.8,2.0,0.0,0.0
2018,9,9,18,45,8.5,1.5,4.55,17.95,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,10,5,45,83.5,8.5,2.05,11.35,12.0,0.0,0.0
2018,9,10,6,0,167.0,17.0,2.2,11.8,24.0,15.46,0.0
2018,9,10,6,15,299.5,29.0,2.25,12.45,62.5,23.81,13.37
2018,9,10,6,30,432.0,41.0,2.3,13.1,101.0,32.98,23.2
2018,9,10,6,45,510.0,49.5,2.3,13.75,150.0,38.6,28.68
2018,9,10,7,0,588.0,58.0,2.3,14.4,199.0,44.08,33.76
2018,9,10,7,15,640.0,64.0,2.15,15.1,251.5,47.27,36.6
2018,9,10,7,30,692.0,70.0,2.0,15.8,304.0,50.38,39.23
2018,9,10,7,45,727.0,75.5,1.8,16.55,356.5,58.09,45.81
2018,9,10,8,0,762.0,81.0,1.6,17.3,409.0,60.83,47.91
2018,9,10,8,15,787.5,85.0,1.55,18.2,459.0,62.23,48.78
2018,9,10,8,30,813.0,89.0,1.5,19.1,509.0,63.59,49.59
2018,9,10,8,45,831.5,92.5,1.4,20.0,555.5,82.23,49.46
2018,9,10,9,0,850.0,96.0,1.3,20.9,602.0,136.13,73.12
2018,9,10,9,15,867.5,97.0,1.3,21.8,644.0,190.1,109.52
2018,9,10,9,30,885.0,98.0,1.3,22.7,686.0,253.3,159.28
2018,9,10,9,45,900.0,98.0,1.35,23.65,723.0,308.34,205.2
2018,9,10,10,0,915.0,98.0,1.4,24.6,760.0,364.15,252.11
2018,9,10,10,15,922.0,99.5,1.45,25.4,788.5,418.77,297.71
2018,9,10,10,30,929.0,101.0,1.5,26.2,817.0,472.92,341.66
2018,9,10,10,45,934.5,102.0,1.6,27.05,838.5,525.27,383.02
2018,9,10,11,0,940.0,103.0,1.7,27.9,860.0,576.54,422.21
2018,9,10,11,15,943.0,103.5,1.8,28.6,873.5,624.71,458.23
2018,9,10,11,30,946.0,104.0,1.9,29.3,887.0,671.13,491.97
2018,9,10,11,45,947.5,104.5,1.95,30.05,892.5,714.66,522.37
2018,9,10,12,0,949.0,105.0,2.0,30.8,898.0,755.95,550.44
2018,9,10,12,15,944.5,107.0,2.1,31.3,894.0,791.86,574.35
2018,9,10,12,30,940.0,109.0,2.2,31.8,890.0,824.85,595.42
2018,9,10,12,45,932.0,112.0,2.3,32.35,878.0,853.0,613.17
2018,9,10,13,0,924.0,115.0,2.4,32.9,866.0,877.88,628.82
2018,9,10,13,15,918.5,114.0,2.5,33.05,846.5,897.54,642.2
2018,9,10,13,30,913.0,113.0,2.6,33.2,827.0,913.8,653.53
2018,9,10,13,45,905.5,111.5,2.75,33.35,800.0,924.33,661.74
2018,9,10,14,0,898.0,110.0,2.9,33.5,773.0,931.33,667.83
2018,9,10,14,15,887.5,108.5,3.05,33.4,739.5,932.11,670.76
2018,9,10,14,30,877.0,107.0,3.2,33.3,706.0,929.39,671.58
2018,9,10,14,45,862.5,104.5,3.35,33.15,665.5,927.48,673.19
2018,9,10,15,0,848.0,102.0,3.5,33.0,625.0,913.34,666.85
2018,9,10,15,15,830.0,99.0,3.5,33.0,580.0,892.16,654.65
2018,9,10,15,30,812.0,96.0,3.5,33.0,535.0,867.92,640.44
2018,9,10,15,45,786.5,92.5,3.8,32.1,485.5,833.58,623.05
2018,9,10,16,0,761.0,89.0,4.1,31.2,436.0,796.83,603.28
2018,9,10,16,15,727.0,84.0,4.25,30.15,384.0,754.36,578.37
2018,9,10,16,30,693.0,79.0,4.4,29.1,332.0,705.66,547.88
2018,9,10,16,45,645.0,72.5,4.55,28.05,279.5,642.85,505.48
2018,9,10,17,0,597.0,66.0,4.7,27.0,227.0,580.36,461.19
2018,9,10,17,15,524.5,58.0,4.85,25.35,176.5,498.57,400.07
2018,9,10,17,30,452.0,50.0,5.0,23.7,126.0,419.62,336.66
2018,9,10,17,45,339.0,38.5,5.2,22.1,84.0,313.48,245.8
2018,9,10,18,0,226.0,27.0,5.4,20.5,42.0,205.05,107.08
2018,9,10,18,15,119.0,14.5,5.35,19.5,22.0,83.11,0.0
2018,9,10,18,30,12.0,2.0,5.3,18.5,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,5.25,17.55,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,16.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,16.2,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,11,5,45,89.0,8.5,2.75,11.2,12.0,0.0,0.0
2018,9,11,6,0,178.0,17.0,2.9,11.5,24.0,15.46,0.0
2018,9,11,6,15,315.0,28.0,2.9,12.05,62.5,23.02,12.43
2018,9,11,6,30,452.0,39.0,2.9,12.6,101.0,31.33,21.76
2018,9,11,6,45,528.0,47.5,2.95,13.2,150.0,37.05,27.34
2018,9,11,7,0,604.0,56.0,3.0,13.8,199.0,42.6,32.51
2018,9,11,7,15,651.5,62.5,2.9,14.7,251.0,46.25,35.74
2018,9,11,7,30,699.0,69.0,2.8,15.6,303.0,49.77,38.72
2018,9,11,7,45,728.5,75.5,2.7,16.55,354.5,58.22,45.92
2018,9,11,8,0,758.0,82.0,2.6,17.5,406.0,61.71,48.65
2018,9,11,8,15,780.0,87.0,2.55,18.35,455.0,63.82,50.14
2018,9,11,8,30,802.0,92.0,2.5,19.2,504.0,65.82,51.51
2018,9,11,8,45,816.0,97.0,2.5,20.05,549.0,83.32,51.67
2018,9,11,9,0,830.0,102.0,2.5,20.9,594.0,137.09,75.18
2018,9,11,9,15,841.5,106.0,2.55,21.7,634.0,191.35,112.1
2018,9,11,9,30,853.0,110.0,2.6,22.5,674.0,246.69,156.27
2018,9,11,9,45,860.0,114.0,2.7,23.3,708.5,301.76,203.02
2018,9,11,10,0,867.0,118.0,2.8,24.1,743.0,357.0,250.34
2018,9,11,10,15,873.5,120.5,2.9,24.7,770.5,410.82,296.19
2018,9,11,10,30,880.0,123.0,3.0,25.3,798.0,468.03,343.39
2018,9,11,10,45,883.5,125.5,3.1,25.95,818.5,518.52,384.35
2018,9,11,11,0,887.0,128.0,3.2,26.6,839.0,567.87,423.24
2018,9,11,11,15,891.5,128.5,3.3,27.1,853.0,614.84,459.54
2018,9,11,11,30,896.0,129.0,3.4,27.6,867.0,660.33,493.81
2018,9,11,11,45,898.5,129.0,3.55,28.05,873.0,702.42,525.13
2018,9,11,12,0,901.0,129.0,3.7,28.5,879.0,742.47,554.38
2018,9,11,12,15,915.0,120.5,3.8,28.85,880.0,780.95,582.11
2018,9,11,12,30,929.0,112.0,3.9,29.2,881.0,817.36,606.56
2018,9,11,12,45,946.0,101.0,4.05,29.55,875.0,851.34,629.49
2018,9,11,13,0,963.0,90.0,4.2,29.9,869.0,882.68,650.62
2018,9,11,13,15,959.5,89.0,4.35,29.8,850.5,904.32,666.48
2018,9,11,13,30,956.0,88.0,4.5,29.7,832.0,922.51,680.21
2018,9,11,13,45,950.0,87.0,4.65,29.65,805.5,934.99,690.19
2018,9,11,14,0,944.0,86.0,4.8,29.6,779.0,943.86,698.33
2018,9,11,14,15,936.0,84.0,4.95,29.15,745.5,946.17,703.4
2018,9,11,14,30,928.0,82.0,5.1,28.7,712.0,944.83,706.18
2018,9,11,14,45,917.0,79.5,5.25,28.2,672.0,936.58,704.51
2018,9,11,15,0,906.0,77.0,5.4,27.7,632.0,924.82,700.51
2018,9,11,15,15,890.5,75.0,5.4,27.7,587.0,906.24,689.49
2018,9,11,15,30,875.0,73.0,5.4,27.7,542.0,884.56,676.34
2018,9,11,15,45,854.5,70.0,5.6,26.1,493.0,854.29,662.37
2018,9,11,16,0,834.0,67.0,5.8,24.5,444.0,821.5,645.94
2018,9,11,16,15,806.0,63.5,5.8,23.5,392.0,787.74,625.61
2018,9,11,16,30,778.0,60.0,5.8,22.5,340.0,743.77,596.8
2018,9,11,16,45,736.0,55.5,5.75,21.55,287.0,685.87,555.71
2018,9,11,17,0,694.0,51.0,5.7,20.6,234.0,627.71,512.36
2018,9,11,17,15,625.0,45.5,5.55,19.6,182.5,548.44,449.5
2018,9,11,17,30,556.0,40.0,5.4,18.6,131.0,471.29,384.71
2018,9,11,17,45,425.0,31.5,5.25,17.6,86.5,361.91,286.96
2018,9,11,18,0,294.0,23.0,5.1,16.6,42.0,241.37,100.85
2018,9,11,18,15,147.0,11.5,5.0,16.1,21.0,96.31,0.0
2018,9,11,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,15.05,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,12,5,45,8.0,4.5,3.35,11.55,5.0,0.0,0.0
2018,9,12,6,0,16.0,9.0,3.4,11.7,10.0,8.19,0.0
2018,9,12,6,15,8.0,21.0,3.5,12.3,21.5,18.56,8.62
2018,9,12,6,30,0.0,33.0,3.6,12.9,33.0,29.03,19.67
2018,9,12,6,45,33.0,52.5,3.7,13.45,60.0,44.66,34.01
2018,9,12,7,0,66.0,72.0,3.8,14.0,87.0,58.03,46.18
2018,9,12,7,15,195.5,92.0,3.8,14.7,153.5,69.73,56.59
2018,9,12,7,30,325.0,112.0,3.8,15.4,220.0,79.4,64.95
2018,9,12,7,45,378.5,125.5,3.75,16.1,271.5,87.25,71.51
2018,9,12,8,0,432.0,139.0,3.7,16.8,323.0,94.76,77.63
2018,9,12,8,15,426.0,155.5,3.65,17.6,355.0,103.43,84.62
2018,9,12,8,30,420.0,172.0,3.6,18.4,387.0,111.6,91.06
2018,9,12,8,45,408.5,196.0,3.55,19.2,420.5,132.52,98.24
2018,9,12,9,0,397.0,220.0,3.5,20.0,454.0,175.58,122.68
2018,9,12,9,15,531.0,194.0,3.5,20.7,530.0,204.4,136.41
2018,9,12,9,30,665.0,168.0,3.5,21.4,606.0,244.94,163.3
2018,9,12,9,45,679.5,173.0,3.5,22.1,641.0,293.48,203.87
2018,9,12,10,0,694.0,178.0,3.5,22.8,676.0,343.31,245.95
2018,9,12,10,15,497.0,261.0,3.65,23.2,624.5,378.36,280.45
2018,9,12,10,30,300.0,344.0,3.8,23.6,573.0,395.8,298.13
2018,9,12,10,45,272.5,360.0,3.9,23.95,572.5,417.44,315.61
2018,9,12,11,0,245.0,376.0,4.0,24.3,572.0,436.51,330.52
2018,9,12,11,15,320.0,354.5,4.1,24.45,614.5,480.21,364.22
2018,9,12,11,30,395.0,333.0,4.2,24.6,657.0,529.46,402.05
2018,9,12,11,45,486.5,298.5,4.35,24.75,700.0,584.07,444.15
2018,9,12,12,0,578.0,264.0,4.5,24.9,743.0,643.06,489.41
2018,9,12,12,15,466.5,288.5,4.6,24.9,674.0,612.76,467.09
2018,9,12,12,30,355.0,313.0,4.7,24.9,605.0,567.16,433.32
2018,9,12,12,45,366.5,329.0,4.75,24.9,627.0,608.58,464.38
2018,9,12,13,0,378.0,345.0,4.8,24.9,649.0,650.12,494.98
2018,9,12,13,15,458.0,306.5,4.9,24.75,666.5,705.49,538.02
2018,9,12,13,30,538.0,268.0,5.0,24.6,684.0,752.48,575.17
2018,9,12,13,45,445.0,285.5,5.05,24.45,622.0,704.13,539.77
2018,9,12,14,0,352.0,303.0,5.1,24.3,560.0,638.4,491.76
2018,9,12,14,15,259.5,301.5,5.15,23.8,486.5,563.12,436.47
2018,9,12,14,30,167.0,300.0,5.2,23.3,413.0,469.51,366.1
2018,9,12,14,45,136.0,272.5,5.25,22.8,361.0,416.25,326.84
2018,9,12,15,0,105.0,245.0,5.3,22.3,309.0,361.55,285.54
2018,9,12,15,15,145.5,235.0,5.3,22.3,316.5,390.96,310.71
2018,9,12,15,30,186.0,225.0,5.3,22.3,324.0,419.45,334.98
2018,9,12,15,45,182.0,201.5,5.35,20.8,291.0,390.49,315.39
2018,9,12,16,0,178.0,178.0,5.4,19.3,258.0,360.39,294.5
2018,9,12,16,15,163.0,156.5,5.35,18.65,223.0,322.55,265.39
2018,9,12,16,30,148.0,135.0,5.3,18.0,188.0,284.3,235.27
2018,9,12,16,45,109.5,94.0,5.25,17.3,129.5,199.69,165.63
2018,9,12,17,0,71.0,53.0,5.2,16.6,71.0,116.06,95.0
2018,9,12,17,15,39.5,37.0,5.05,16.1,46.5,72.24,56.76
2018,9,12,17,30,8.0,21.0,4.9,15.6,22.0,24.43,15.06
2018,9,12,17,45,4.0,14.0,4.75,15.05,14.5,15.19,6.69
2018,9,12,18,0,0.0,7.0,4.6,14.5,7.0,6.14,0.0
2018,9,12,18,15,0.0,3.5,4.5,14.3,3.5,3.18,0.0
2018,9,12,18,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,9,13,5,45,27.0,6.0,3.45,12.0,7.0,0.0,0.0
2018,9,13,6,0,54.0,12.0,3.6,12.2,14.0,10.91,0.0
2018,9,13,6,15,148.5,27.5,3.7,12.7,44.5,21.5,10.42
2018,9,13,6,30,243.0,43.0,3.8,13.2,75.0,33.17,23.18
2018,9,13,6,45,336.5,54.0,3.95,13.7,120.0,41.05,30.75
2018,9,13,7,0,430.0,65.0,4.1,14.2,165.0,49.75,38.77
2018,9,13,7,15,551.5,66.0,4.05,14.8,227.0,48.75,37.94
2018,9,13,7,30,673.0,67.0,4.0,15.4,289.0,48.3,37.45
2018,9,13,7,45,726.5,68.5,3.95,16.0,344.0,52.74,41.2
2018,9,13,8,0,780.0,70.0,3.9,16.6,399.0,52.74,40.97
2018,9,13,8,15,805.0,72.5,3.85,17.25,448.0,53.38,41.28
2018,9,13,8,30,830.0,75.0,3.8,17.9,497.0,54.02,41.58
2018,9,13,8,45,848.0,78.0,3.75,18.55,543.0,76.4,48.46
2018,9,13,9,0,866.0,81.0,3.7,19.2,589.0,130.26,69.81
2018,9,13,9,15,878.0,83.5,3.65,19.8,629.0,184.77,106.48
2018,9,13,9,30,890.0,86.0,3.6,20.4,669.0,240.22,151.15
2018,9,13,9,45,898.0,88.5,3.6,21.0,703.5,295.41,198.87
2018,9,13,10,0,906.0,91.0,3.6,21.6,738.0,350.69,247.36
2018,9,13,10,15,913.0,92.5,3.6,22.0,766.0,404.69,294.6
2018,9,13,10,30,920.0,94.0,3.6,22.4,794.0,458.22,340.42
2018,9,13,10,45,925.5,95.0,3.6,22.8,815.0,509.95,383.64
2018,9,13,11,0,931.0,96.0,3.6,23.2,836.0,560.6,424.73
2018,9,13,11,15,934.5,96.5,3.75,23.35,849.5,608.42,463.37
2018,9,13,11,30,938.0,97.0,3.9,23.5,863.0,654.55,499.87
2018,9,13,11,45,939.0,97.0,4.0,23.7,868.0,696.73,532.5
2018,9,13,12,0,940.0,97.0,4.1,23.9,873.0,736.61,562.83
2018,9,13,12,15,942.5,95.5,4.2,23.9,871.0,773.69,590.28
2018,9,13,12,30,945.0,94.0,4.3,23.9,869.0,808.18,614.88
2018,9,13,12,45,946.5,91.5,4.45,23.95,859.0,838.12,636.36
2018,9,13,13,0,948.0,89.0,4.6,24.0,849.0,865.03,656.2
2018,9,13,13,15,944.0,88.5,4.7,23.85,830.0,886.29,672.43
2018,9,13,13,30,940.0,88.0,4.8,23.7,811.0,904.13,686.5
2018,9,13,13,45,934.5,86.5,4.9,23.6,785.0,916.11,696.55
2018,9,13,14,0,929.0,85.0,5.0,23.5,759.0,924.52,704.33
2018,9,13,14,15,917.0,85.0,5.0,23.25,725.0,925.26,706.71
2018,9,13,14,30,905.0,85.0,5.0,23.0,691.0,922.44,706.82
2018,9,13,14,45,888.0,84.5,5.05,22.75,650.0,911.08,701.43
2018,9,13,15,0,871.0,84.0,5.1,22.5,609.0,896.4,693.83
2018,9,13,15,15,810.0,91.5,5.1,22.5,551.0,857.64,668.04
2018,9,13,15,30,749.0,99.0,5.1,22.5,493.0,807.82,634.09
2018,9,13,15,45,777.5,84.0,5.05,21.7,459.0,807.78,638.02
2018,9,13,16,0,806.0,69.0,5.0,20.9,425.0,803.06,638.26
2018,9,13,16,15,755.5,68.5,4.85,20.4,370.0,746.41,598.41
2018,9,13,16,30,705.0,68.0,4.7,19.9,315.0,688.89,557.11
2018,9,13,16,45,668.0,61.0,4.6,19.35,264.5,633.73,516.45
2018,9,13,17,0,631.0,54.0,4.5,18.8,214.0,583.88,477.97
2018,9,13,17,15,581.0,46.0,4.15,18.05,167.0,518.37,424.37
2018,9,13,17,30,531.0,38.0,3.8,17.3,120.0,447.13,363.2
2018,9,13,17,45,397.5,30.0,3.4,16.55,78.0,339.08,262.89
2018,9,13,18,0,264.0,22.0,3.0,15.8,36.0,213.65,0.0
2018,9,13,18,15,132.0,11.0,2.95,15.35,18.0,86.16,0.0
2018,9,13,18,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,14,5,45,8.5,5.0,1.9,9.85,5.5,0.0,0.0
2018,9,14,6,0,17.0,10.0,2.0,10.3,11.0,9.1,0.0
2018,9,14,6,15,59.0,27.5,2.2,11.05,34.5,22.88,11.01
2018,9,14,6,30,101.0,45.0,2.4,11.8,58.0,35.62,25.41
2018,9,14,6,45,158.0,63.0,2.65,12.55,94.0,49.09,38.01
2018,9,14,7,0,215.0,81.0,2.9,13.3,130.0,62.19,49.97
2018,9,14,7,15,297.0,92.5,2.8,13.9,179.0,67.15,54.46
2018,9,14,7,30,379.0,104.0,2.7,14.5,228.0,74.23,60.6
2018,9,14,7,45,446.0,109.0,2.65,15.1,278.5,76.47,62.31
2018,9,14,8,0,513.0,114.0,2.6,15.7,329.0,78.7,63.94
2018,9,14,8,15,520.5,129.5,2.5,16.3,370.5,87.32,71.07
2018,9,14,8,30,528.0,145.0,2.4,16.9,412.0,95.48,77.71
2018,9,14,8,45,634.0,132.0,2.3,17.55,481.5,91.56,64.39
2018,9,14,9,0,740.0,119.0,2.2,18.2,551.0,130.39,75.05
2018,9,14,9,15,768.0,120.0,2.15,19.0,595.5,186.94,113.08
2018,9,14,9,30,796.0,121.0,2.1,19.8,640.0,239.11,153.74
2018,9,14,9,45,754.5,145.5,2.05,20.55,658.5,288.92,197.8
2018,9,14,10,0,713.0,170.0,2.0,21.3,677.0,340.34,242.83
2018,9,14,10,15,700.5,183.0,2.0,22.0,697.0,388.75,283.8
2018,9,14,10,30,688.0,196.0,2.0,22.7,717.0,435.41,322.21
2018,9,14,10,45,607.5,236.5,2.0,23.4,705.5,471.19,351.5
2018,9,14,11,0,527.0,277.0,2.0,24.1,694.0,498.79,373.05
2018,9,14,11,15,615.5,244.5,2.1,24.45,739.0,552.54,414.05
2018,9,14,11,30,704.0,212.0,2.2,24.8,784.0,611.87,458.6
2018,9,14,11,45,744.0,193.0,2.25,25.2,801.0,656.54,491.62
2018,9,14,12,0,784.0,174.0,2.3,25.6,818.0,700.82,523.97
2018,9,14,12,15,810.5,162.5,2.45,25.8,826.0,742.77,555.0
2018,9,14,12,30,837.0,151.0,2.6,26.0,834.0,783.7,585.04
2018,9,14,12,45,813.5,158.5,2.7,26.2,815.0,802.53,598.13
2018,9,14,13,0,790.0,166.0,2.8,26.4,796.0,817.52,608.71
2018,9,14,13,15,839.0,139.5,2.95,26.4,794.5,855.4,635.73
2018,9,14,13,30,888.0,113.0,3.1,26.4,793.0,883.62,656.1
2018,9,14,13,45,832.0,129.5,3.25,26.4,749.5,878.28,654.04
2018,9,14,14,0,776.0,146.0,3.4,26.4,706.0,861.12,644.27
2018,9,14,14,15,774.0,137.5,3.5,26.15,674.0,861.6,647.03
2018,9,14,14,30,772.0,129.0,3.6,25.9,642.0,858.71,647.49
2018,9,14,14,45,808.5,109.0,3.75,25.7,618.0,874.14,660.91
2018,9,14,15,0,845.0,89.0,3.9,25.5,594.0,884.99,671.23
2018,9,14,15,15,759.5,100.5,3.9,25.5,529.0,820.71,628.07
2018,9,14,15,30,674.0,112.0,3.9,25.5,464.0,759.83,587.04
2018,9,14,15,45,630.0,110.5,4.1,24.6,414.5,714.02,558.77
2018,9,14,16,0,586.0,109.0,4.3,23.7,365.0,666.76,528.35
2018,9,14,16,15,428.5,117.0,4.3,23.05,292.0,527.96,425.12
2018,9,14,16,30,271.0,125.0,4.3,22.4,219.0,386.75,314.44
2018,9,14,16,45,146.5,102.0,4.3,21.7,151.5,240.43,196.25
2018,9,14,17,0,22.0,79.0,4.3,21.0,84.0,102.61,80.32
2018,9,14,17,15,40.0,58.0,4.2,20.2,65.0,91.61,71.6
2018,9,14,17,30,58.0,37.0,4.1,19.4,46.0,88.41,68.39
2018,9,14,17,45,44.5,25.5,4.05,18.6,30.5,65.83,46.27
2018,9,14,18,0,31.0,14.0,4.0,17.8,15.0,38.31,0.0
2018,9,14,18,15,15.5,7.0,3.9,17.25,7.5,15.25,0.0
2018,9,14,18,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,9,15,5,45,78.0,7.5,3.95,11.3,9.5,0.0,0.0
2018,9,15,6,0,156.0,15.0,4.1,11.5,19.0,13.64,0.0
2018,9,15,6,15,312.0,24.5,4.3,12.05,56.0,20.17,8.37
2018,9,15,6,30,468.0,34.0,4.5,12.6,93.0,27.31,18.03
2018,9,15,6,45,551.0,41.0,4.65,13.15,142.0,34.89,25.31
2018,9,15,7,0,634.0,48.0,4.8,13.7,191.0,39.91,30.05
2018,9,15,7,15,685.5,52.5,4.8,14.25,243.5,42.53,32.46
2018,9,15,7,30,737.0,57.0,4.8,14.8,296.0,45.16,34.75
2018,9,15,7,45,771.5,61.0,4.8,15.4,348.5,47.26,36.45
2018,9,15,8,0,806.0,65.0,4.8,16.0,401.0,49.31,38.06
2018,9,15,8,15,830.5,67.5,4.8,16.55,450.5,57.82,45.3
2018,9,15,8,30,855.0,70.0,4.8,17.1,500.0,59.49,46.5
2018,9,15,8,45,872.5,72.5,4.75,17.65,546.0,69.52,45.34
2018,9,15,9,0,890.0,75.0,4.7,18.2,592.0,124.26,65.38
2018,9,15,9,15,901.5,78.0,4.7,18.7,633.0,180.32,102.67
2018,9,15,9,30,913.0,81.0,4.7,19.2,674.0,237.26,148.68
2018,9,15,9,45,920.0,84.0,4.7,19.7,708.5,293.78,198.02
2018,9,15,10,0,927.0,87.0,4.7,20.2,743.0,350.27,248.25
2018,9,15,10,15,935.5,88.0,4.7,20.6,772.0,405.44,297.15
2018,9,15,10,30,944.0,89.0,4.7,21.0,801.0,460.23,344.75
2018,9,15,10,45,950.5,89.0,4.75,21.35,822.0,512.67,389.52
2018,9,15,11,0,957.0,89.0,4.8,21.7,843.0,564.03,432.24
2018,9,15,11,15,960.5,89.5,4.85,21.85,856.5,612.87,472.27
2018,9,15,11,30,964.0,90.0,4.9,22.0,870.0,659.94,510.0
2018,9,15,11,45,966.0,89.5,5.0,22.15,875.0,703.18,544.29
2018,9,15,12,0,968.0,89.0,5.1,22.3,880.0,744.09,576.25
2018,9,15,12,15,967.5,88.5,5.15,22.3,876.5,780.71,603.73
2018,9,15,12,30,967.0,88.0,5.2,22.3,873.0,814.48,628.2
2018,9,15,12,45,965.0,87.5,5.25,22.3,862.0,844.09,649.72
2018,9,15,13,0,963.0,87.0,5.3,22.3,851.0,870.5,669.04
2018,9,15,13,15,959.0,86.5,5.3,22.25,832.0,891.96,684.8
2018,9,15,13,30,955.0,86.0,5.3,22.2,813.0,909.94,698.25
2018,9,15,13,45,949.0,84.5,5.35,22.1,786.0,921.58,707.85
2018,9,15,14,0,943.0,83.0,5.4,22.0,759.0,929.58,715.09
2018,9,15,14,15,935.0,81.5,5.35,21.8,725.5,932.17,718.37
2018,9,15,14,30,927.0,80.0,5.3,21.6,692.0,931.13,719.3
2018,9,15,14,45,916.0,78.0,5.3,21.4,652.5,923.25,715.88
2018,9,15,15,0,905.0,76.0,5.3,21.2,613.0,911.9,710.16
2018,9,15,15,15,888.5,73.5,5.3,21.2,567.5,891.69,697.63
2018,9,15,15,30,872.0,71.0,5.3,21.2,522.0,868.39,682.91
2018,9,15,15,45,851.0,68.0,5.25,20.55,472.5,837.68,664.1
2018,9,15,16,0,830.0,65.0,5.2,19.9,423.0,812.81,649.31
2018,9,15,16,15,800.5,61.5,5.15,19.35,371.5,769.49,619.96
2018,9,15,16,30,771.0,58.0,5.1,18.8,320.0,724.54,588.48
2018,9,15,16,45,726.0,53.0,5.05,18.3,267.0,664.15,543.54
2018,9,15,17,0,681.0,48.0,5.0,17.8,214.0,603.74,496.37
2018,9,15,17,15,607.0,42.5,4.8,17.05,163.5,522.08,429.51
2018,9,15,17,30,533.0,37.0,4.6,16.3,113.0,442.68,360.5
2018,9,15,17,45,384.0,28.0,4.4,15.6,71.0,325.2,244.91
2018,9,15,18,0,235.0,19.0,4.2,14.9,29.0,160.19,0.0
2018,9,15,18,15,117.5,9.5,4.1,14.4,14.5,8.64,0.0
2018,9,15,18,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,5,45,85.0,7.0,1.8,9.35,9.0,0.0,0.0
2018,9,16,6,0,170.0,14.0,1.9,9.8,18.0,12.73,0.0
2018,9,16,6,15,333.5,23.5,2.15,10.6,56.0,19.37,7.2
2018,9,16,6,30,497.0,33.0,2.4,11.4,94.0,29.02,19.58
2018,9,16,6,45,580.0,39.0,2.65,12.2,143.5,33.2,23.91
2018,9,16,7,0,663.0,45.0,2.9,13.0,193.0,37.43,27.93
2018,9,16,7,15,713.0,49.5,2.8,13.65,246.0,40.19,30.48
2018,9,16,7,30,763.0,54.0,2.7,14.3,299.0,42.94,32.86
2018,9,16,7,45,796.5,57.5,2.6,14.95,351.5,44.76,34.33
2018,9,16,8,0,830.0,61.0,2.5,15.6,404.0,53.37,41.74
2018,9,16,8,15,853.5,63.5,2.45,16.25,454.0,55.2,43.09
2018,9,16,8,30,877.0,66.0,2.4,16.9,504.0,56.94,44.33
2018,9,16,8,45,894.0,68.0,2.35,17.55,550.0,64.94,51.0
2018,9,16,9,0,911.0,70.0,2.3,18.2,596.0,120.41,61.93
2018,9,16,9,15,923.5,72.0,2.25,18.85,637.5,176.96,98.71
2018,9,16,9,30,936.0,74.0,2.2,19.5,679.0,234.47,144.43
2018,9,16,9,45,945.5,75.0,2.2,20.1,714.0,291.22,193.21
2018,9,16,10,0,955.0,76.0,2.2,20.7,749.0,348.11,242.95
2018,9,16,10,15,961.5,77.0,2.2,21.25,777.0,403.86,291.4
2018,9,16,10,30,968.0,78.0,2.2,21.8,805.0,458.97,338.15
2018,9,16,10,45,972.5,79.0,2.2,22.3,826.0,512.32,382.2
2018,9,16,11,0,977.0,80.0,2.2,22.8,847.0,564.38,423.82
2018,9,16,11,15,979.5,81.0,2.25,23.2,860.0,613.83,462.56
2018,9,16,11,30,982.0,82.0,2.3,23.6,873.0,661.4,498.81
2018,9,16,11,45,983.0,81.5,2.35,24.0,877.5,704.54,531.01
2018,9,16,12,0,984.0,81.0,2.4,24.4,882.0,745.21,560.71
2018,9,16,12,15,982.5,81.5,2.5,24.7,878.5,782.44,586.79
2018,9,16,12,30,981.0,82.0,2.6,25.0,875.0,816.74,610.04
2018,9,16,12,45,977.0,83.0,2.7,25.25,863.0,846.55,630.33
2018,9,16,13,0,973.0,84.0,2.8,25.5,851.0,873.06,648.45
2018,9,16,13,15,968.5,83.5,2.9,25.55,831.5,894.21,663.58
2018,9,16,13,30,964.0,83.0,3.0,25.6,812.0,911.83,676.51
2018,9,16,13,45,957.5,82.0,3.1,25.65,785.0,923.61,685.7
2018,9,16,14,0,951.0,81.0,3.2,25.7,758.0,931.72,692.65
2018,9,16,14,15,941.5,79.5,3.35,25.5,723.5,932.95,696.19
2018,9,16,14,30,932.0,78.0,3.5,25.3,689.0,930.51,697.45
2018,9,16,14,45,919.5,76.5,3.65,25.1,649.0,921.81,694.58
2018,9,16,15,0,907.0,75.0,3.8,24.9,609.0,909.64,689.44
2018,9,16,15,15,890.5,73.0,3.8,24.9,563.5,890.01,677.82
2018,9,16,15,30,874.0,71.0,3.8,24.9,518.0,867.31,664.11
2018,9,16,15,45,850.0,68.5,4.05,24.0,468.0,834.64,646.72
2018,9,16,16,0,826.0,66.0,4.3,23.1,418.0,807.88,632.96
2018,9,16,16,15,793.0,62.0,4.35,22.4,365.5,761.1,602.55
2018,9,16,16,30,760.0,58.0,4.4,21.7,313.0,712.87,570.0
2018,9,16,16,45,711.5,53.5,4.45,20.95,260.0,650.78,525.46
2018,9,16,17,0,663.0,49.0,4.5,20.2,207.0,588.84,478.47
2018,9,16,17,15,584.5,42.5,4.4,19.25,156.5,503.42,409.82
2018,9,16,17,30,506.0,36.0,4.3,18.3,106.0,429.32,345.52
2018,9,16,17,45,357.5,27.0,4.2,17.4,66.0,305.64,221.73
2018,9,16,18,0,209.0,18.0,4.1,16.5,26.0,142.65,0.0
2018,9,16,18,15,104.5,9.0,4.0,15.9,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,17,5,45,79.0,7.0,2.05,10.5,8.5,0.0,0.0
2018,9,17,6,0,158.0,14.0,2.1,10.9,17.0,12.73,0.0
2018,9,17,6,15,318.0,23.0,2.4,11.65,53.5,18.98,6.05
2018,9,17,6,30,478.0,32.0,2.7,12.4,90.0,28.09,18.62
2018,9,17,6,45,562.0,39.0,3.0,13.15,139.0,33.24,23.82
2018,9,17,7,0,646.0,46.0,3.3,13.9,188.0,38.34,28.62
2018,9,17,7,15,696.5,50.0,3.25,14.45,240.0,40.62,30.74
2018,9,17,7,30,747.0,54.0,3.2,15.0,292.0,42.93,32.75
2018,9,17,7,45,780.5,58.0,3.15,15.55,344.0,45.12,34.56
2018,9,17,8,0,814.0,62.0,3.1,16.1,396.0,47.26,36.27
2018,9,17,8,15,838.0,64.5,3.05,16.7,445.5,55.79,43.54
2018,9,17,8,30,862.0,67.0,3.0,17.3,495.0,57.52,44.77
2018,9,17,8,45,879.5,69.5,3.0,17.9,541.0,63.85,49.99
2018,9,17,9,0,897.0,72.0,3.0,18.5,587.0,118.91,61.71
2018,9,17,9,15,906.5,75.0,3.0,19.05,627.0,175.04,98.06
2018,9,17,9,30,916.0,78.0,3.0,19.6,667.0,231.83,143.32
2018,9,17,9,45,921.5,82.0,3.0,20.15,701.5,288.86,192.52
2018,9,17,10,0,927.0,86.0,3.0,20.7,736.0,345.7,242.47
2018,9,17,10,15,934.0,87.5,3.05,21.25,764.0,400.69,290.56
2018,9,17,10,30,941.0,89.0,3.1,21.8,792.0,455.15,337.18
2018,9,17,10,45,946.0,89.5,3.2,22.35,812.5,507.11,380.74
2018,9,17,11,0,951.0,90.0,3.3,22.9,833.0,557.87,422.08
2018,9,17,11,15,954.0,90.0,3.4,23.2,845.5,605.67,460.5
2018,9,17,11,30,957.0,90.0,3.5,23.5,858.0,651.64,496.57
2018,9,17,11,45,958.0,91.0,3.6,23.85,863.0,695.23,529.92
2018,9,17,12,0,959.0,92.0,3.7,24.2,868.0,736.48,560.88
2018,9,17,12,15,958.0,92.0,3.85,24.3,864.5,772.86,587.98
2018,9,17,12,30,957.0,92.0,4.0,24.4,861.0,806.39,611.82
2018,9,17,12,45,953.5,92.0,4.15,24.5,849.0,835.02,632.26
2018,9,17,13,0,950.0,92.0,4.3,24.6,837.0,860.41,650.54
2018,9,17,13,15,946.0,91.0,4.45,24.45,818.0,881.03,666.28
2018,9,17,13,30,942.0,90.0,4.6,24.3,799.0,898.2,680.11
2018,9,17,13,45,936.0,88.5,4.75,24.15,772.0,909.6,690.27
2018,9,17,14,0,930.0,87.0,4.9,24.0,745.0,917.41,698.14
2018,9,17,14,15,921.5,85.5,4.95,23.65,711.5,919.42,702.06
2018,9,17,14,30,913.0,84.0,5.0,23.3,678.0,917.86,703.69
2018,9,17,14,45,901.5,81.5,5.1,22.95,638.0,908.93,700.64
2018,9,17,15,0,890.0,79.0,5.2,22.6,598.0,896.56,695.27
2018,9,17,15,15,873.0,76.0,5.2,22.6,552.5,875.41,682.09
2018,9,17,15,30,856.0,73.0,5.2,22.6,507.0,851.22,666.75
2018,9,17,15,45,834.0,70.5,5.25,21.4,458.5,828.93,656.05
2018,9,17,16,0,812.0,68.0,5.3,20.2,410.0,795.78,636.87
2018,9,17,16,15,782.0,63.5,5.25,19.45,358.5,751.16,606.79
2018,9,17,16,30,752.0,59.0,5.2,18.7,307.0,704.97,574.42
2018,9,17,16,45,704.0,54.0,5.1,18.0,254.5,642.92,527.85
2018,9,17,17,0,656.0,49.0,5.0,17.3,202.0,580.99,479.0
2018,9,17,17,15,575.5,42.5,4.8,16.5,152.0,494.52,407.5
2018,9,17,17,30,495.0,36.0,4.6,15.7,102.0,420.0,340.73
2018,9,17,17,45,339.0,26.5,4.35,14.95,62.5,288.97,202.86
2018,9,17,18,0,183.0,17.0,4.1,14.2,23.0,125.31,0.0
2018,9,17,18,15,91.5,8.5,4.0,13.75,11.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,18,5,45,62.0,7.0,1.8,9.55,8.0,0.0,0.0
2018,9,18,6,0,124.0,14.0,1.9,9.9,16.0,12.73,0.0
2018,9,18,6,15,275.0,24.5,2.2,10.65,50.5,20.48,5.9
2018,9,18,6,30,426.0,35.0,2.5,11.4,85.0,28.45,18.93
2018,9,18,6,45,514.5,43.0,2.8,12.2,133.5,33.86,24.44
2018,9,18,7,0,603.0,51.0,3.1,13.0,182.0,39.18,29.47
2018,9,18,7,15,659.0,56.0,3.0,13.6,234.0,45.73,35.42
2018,9,18,7,30,715.0,61.0,2.9,14.2,286.0,48.64,37.96
2018,9,18,7,45,751.5,65.0,2.8,14.8,338.0,50.58,39.53
2018,9,18,8,0,788.0,69.0,2.7,15.4,390.0,52.51,41.02
2018,9,18,8,15,813.5,72.0,2.65,16.0,439.5,53.56,41.71
2018,9,18,8,30,839.0,75.0,2.6,16.6,489.0,54.6,42.37
2018,9,18,8,45,857.5,78.0,2.55,17.2,535.0,67.45,53.27
2018,9,18,9,0,876.0,81.0,2.5,17.8,581.0,121.85,65.57
2018,9,18,9,15,889.0,82.5,2.5,18.4,621.0,176.35,100.16
2018,9,18,9,30,902.0,84.0,2.5,19.0,661.0,231.81,143.94
2018,9,18,9,45,911.5,86.5,2.45,19.6,696.0,287.98,192.03
2018,9,18,10,0,921.0,89.0,2.4,20.2,731.0,344.35,241.23
2018,9,18,10,15,929.0,89.5,2.45,20.7,759.0,398.61,288.63
2018,9,18,10,30,937.0,90.0,2.5,21.2,787.0,452.4,334.66
2018,9,18,10,45,942.0,90.5,2.5,21.75,807.0,504.15,377.7
2018,9,18,11,0,947.0,91.0,2.5,22.3,827.0,554.7,418.43
2018,9,18,11,15,949.5,91.5,2.5,22.7,839.5,602.46,456.07
2018,9,18,11,30,952.0,92.0,2.5,23.1,852.0,648.37,491.22
2018,9,18,11,45,952.5,92.0,2.55,23.55,856.0,690.51,522.86
2018,9,18,12,0,953.0,92.0,2.6,24.0,860.0,730.25,552.03
2018,9,18,12,15,951.0,93.0,2.65,24.25,856.5,766.6,578.19
2018,9,18,12,30,949.0,94.0,2.7,24.5,853.0,800.1,600.9
2018,9,18,12,45,945.0,94.5,2.8,24.8,841.0,828.59,620.33
2018,9,18,13,0,941.0,95.0,2.9,25.1,829.0,853.86,637.62
2018,9,18,13,15,937.0,93.5,3.0,25.15,809.5,873.76,652.0
2018,9,18,13,30,933.0,92.0,3.1,25.2,790.0,890.21,664.22
2018,9,18,13,45,926.5,90.5,3.2,25.3,763.0,901.02,672.68
2018,9,18,14,0,920.0,89.0,3.3,25.4,736.0,908.26,678.91
2018,9,18,14,15,910.0,87.5,3.45,25.2,702.0,908.86,681.95
2018,9,18,14,30,900.0,86.0,3.6,25.0,668.0,905.9,682.74
2018,9,18,14,45,887.0,83.5,3.7,24.8,627.5,895.62,678.37
2018,9,18,15,0,874.0,81.0,3.8,24.6,587.0,881.96,671.77
2018,9,18,15,15,855.5,79.0,3.8,24.6,542.0,860.87,658.99
2018,9,18,15,30,837.0,77.0,3.8,24.6,497.0,845.28,650.11
2018,9,18,15,45,812.0,73.5,4.1,23.7,447.5,811.02,631.41
2018,9,18,16,0,787.0,70.0,4.4,22.8,398.0,774.41,610.24
2018,9,18,16,15,750.5,66.5,4.5,21.95,346.5,726.27,579.05
2018,9,18,16,30,714.0,63.0,4.6,21.1,295.0,676.85,545.48
2018,9,18,16,45,658.5,58.0,4.7,20.25,242.5,609.95,496.52
2018,9,18,17,0,603.0,53.0,4.8,19.4,190.0,550.34,450.48
2018,9,18,17,15,484.5,47.0,4.85,18.35,139.0,440.51,361.36
2018,9,18,17,30,366.0,41.0,4.9,17.3,88.0,336.25,270.68
2018,9,18,17,45,213.0,26.5,4.95,16.25,51.0,203.59,132.53
2018,9,18,18,0,60.0,12.0,5.0,15.2,14.0,46.7,0.0
2018,9,18,18,15,30.0,6.0,4.85,14.55,7.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,9,19,5,45,36.0,5.5,1.2,8.85,6.0,0.0,0.0
2018,9,19,6,0,72.0,11.0,1.2,9.2,12.0,10.01,0.0
2018,9,19,6,15,212.5,25.0,1.45,10.05,45.5,21.03,4.82
2018,9,19,6,30,353.0,39.0,1.7,10.9,79.0,32.19,22.12
2018,9,19,6,45,449.5,48.0,1.95,11.8,126.5,38.22,28.32
2018,9,19,7,0,546.0,57.0,2.2,12.7,174.0,44.16,33.94
2018,9,19,7,15,606.5,63.5,2.05,13.35,226.0,47.73,37.25
2018,9,19,7,30,667.0,70.0,1.9,14.0,278.0,51.25,40.33
2018,9,19,7,45,708.5,74.5,1.7,14.65,330.0,53.05,41.77
2018,9,19,8,0,750.0,79.0,1.5,15.3,382.0,60.27,47.91
2018,9,19,8,15,778.0,83.0,1.4,16.2,432.0,61.76,48.88
2018,9,19,8,30,806.0,87.0,1.3,17.1,482.0,63.22,49.8
2018,9,19,8,45,826.5,90.0,1.2,17.95,528.0,64.75,50.78
2018,9,19,9,0,847.0,93.0,1.1,18.8,574.0,118.01,63.6
2018,9,19,9,15,861.5,95.5,1.25,19.8,614.5,172.39,97.43
2018,9,19,9,30,876.0,98.0,1.4,20.8,655.0,235.42,146.15
2018,9,19,9,45,887.0,100.0,1.5,21.85,690.0,290.37,191.96
2018,9,19,10,0,898.0,102.0,1.6,22.9,725.0,345.67,238.96
2018,9,19,10,15,905.5,103.0,1.8,23.85,752.5,399.15,284.52
2018,9,19,10,30,913.0,104.0,2.0,24.8,780.0,452.14,328.71
2018,9,19,10,45,918.5,105.5,2.2,25.8,801.0,503.96,370.7
2018,9,19,11,0,924.0,107.0,2.4,26.8,822.0,554.69,410.56
2018,9,19,11,15,927.5,107.0,2.5,27.3,834.5,601.77,447.11
2018,9,19,11,30,931.0,107.0,2.6,27.8,847.0,647.12,481.42
2018,9,19,11,45,932.5,107.5,2.7,28.25,852.0,689.73,513.02
2018,9,19,12,0,934.0,108.0,2.8,28.7,857.0,730.09,542.33
2018,9,19,12,15,933.5,107.5,2.85,29.0,853.0,765.68,567.9
2018,9,19,12,30,933.0,107.0,2.9,29.3,849.0,798.51,589.85
2018,9,19,12,45,930.5,106.5,2.95,29.55,837.5,826.91,608.73
2018,9,19,13,0,928.0,106.0,3.0,29.8,826.0,852.18,625.54
2018,9,19,13,15,923.0,105.0,3.0,29.9,806.0,871.67,638.65
2018,9,19,13,30,918.0,104.0,3.0,30.0,786.0,887.74,649.61
2018,9,19,13,45,910.5,102.5,3.05,30.1,758.5,897.69,657.01
2018,9,19,14,0,903.0,101.0,3.1,30.2,731.0,904.08,662.27
