Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,15,45,755.0,61.5,4.9,24.45,327.0,684.89,545.16
2018,10,9,16,0,718.0,58.0,5.1,23.0,278.0,640.97,516.45
2018,10,9,16,15,662.0,53.0,5.05,22.0,228.0,579.88,470.87
2018,10,9,16,30,606.0,48.0,5.0,21.0,178.0,518.71,422.75
2018,10,9,16,45,515.5,41.5,4.9,20.0,131.5,440.05,357.26
2018,10,9,17,0,425.0,35.0,4.8,19.0,85.0,359.04,283.94
2018,10,9,17,15,273.5,24.0,4.7,18.2,50.5,229.96,122.09
2018,10,9,17,30,122.0,13.0,4.6,17.4,16.0,83.01,0.0
2018,10,9,17,45,61.0,6.5,4.5,16.55,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,10,6,15,84.5,11.5,0.95,10.7,16.0,10.46,0.0
2018,10,10,6,30,169.0,23.0,1.1,11.2,32.0,18.27,0.0
2018,10,10,6,45,293.0,34.5,1.2,11.75,70.0,28.53,18.22
2018,10,10,7,0,417.0,46.0,1.3,12.3,108.0,37.08,27.06
2018,10,10,7,15,496.0,53.5,1.25,12.65,155.0,41.72,31.68
2018,10,10,7,30,575.0,61.0,1.2,13.0,202.0,46.34,36.03
2018,10,10,7,45,625.5,67.0,1.2,13.4,250.5,49.54,38.91
2018,10,10,8,0,676.0,73.0,1.2,13.8,299.0,52.68,41.64
2018,10,10,8,15,713.0,76.0,1.05,14.35,346.0,53.46,42.14
2018,10,10,8,30,750.0,79.0,0.9,14.9,393.0,59.67,47.42
2018,10,10,8,45,777.0,81.5,0.8,15.5,437.0,60.22,47.64
2018,10,10,9,0,804.0,84.0,0.7,16.1,481.0,70.76,46.25
2018,10,10,9,15,826.0,85.0,0.75,16.7,520.5,121.09,65.23
2018,10,10,9,30,848.0,86.0,0.8,17.3,560.0,173.44,99.69
2018,10,10,9,45,867.0,84.5,0.8,17.85,593.5,231.56,145.71
2018,10,10,10,0,886.0,83.0,0.8,18.4,627.0,283.66,189.81
2018,10,10,10,15,894.0,84.5,0.85,19.05,652.5,335.68,235.0
2018,10,10,10,30,902.0,86.0,0.9,19.7,678.0,387.21,279.29
2018,10,10,10,45,907.5,86.0,0.95,20.35,696.0,435.76,320.35
2018,10,10,11,0,913.0,86.0,1.0,21.0,714.0,483.08,359.28
2018,10,10,11,15,915.5,87.0,1.05,21.4,724.5,528.39,395.89
2018,10,10,11,30,918.0,88.0,1.1,21.8,735.0,571.84,430.08
2018,10,10,11,45,918.5,88.0,1.15,22.25,737.5,611.19,460.34
2018,10,10,12,0,919.0,88.0,1.2,22.7,740.0,648.14,488.16
2018,10,10,12,15,916.0,88.5,1.3,22.85,734.0,680.78,513.35
2018,10,10,12,30,913.0,89.0,1.4,23.0,728.0,710.52,536.17
2018,10,10,12,45,908.0,88.5,1.5,23.2,714.0,734.85,554.52
2018,10,10,13,0,903.0,88.0,1.6,23.4,700.0,755.96,569.74
2018,10,10,13,15,896.5,87.0,1.75,23.4,679.0,772.14,582.59
2018,10,10,13,30,890.0,86.0,1.9,23.4,658.0,784.95,593.29
2018,10,10,13,45,880.5,85.0,2.05,23.4,630.0,792.03,600.21
2018,10,10,14,0,871.0,84.0,2.2,23.4,602.0,795.68,604.92
2018,10,10,14,15,857.5,82.0,2.35,23.2,567.0,791.6,604.86
2018,10,10,14,30,844.0,80.0,2.5,23.0,532.0,791.07,607.41
2018,10,10,14,45,824.5,77.5,2.65,22.8,491.5,775.21,599.15
2018,10,10,15,0,805.0,75.0,2.8,22.6,451.0,756.22,588.64
2018,10,10,15,15,779.5,72.0,2.8,22.6,406.5,728.94,570.68
2018,10,10,15,30,754.0,69.0,2.8,22.6,362.0,699.09,550.58
2018,10,10,15,45,715.5,65.5,3.15,21.7,314.0,656.32,523.61
2018,10,10,16,0,677.0,62.0,3.5,20.8,266.0,611.93,493.77
2018,10,10,16,15,618.0,57.0,3.6,20.05,217.5,555.32,451.51
2018,10,10,16,30,559.0,52.0,3.7,19.3,169.0,494.35,403.34
2018,10,10,16,45,465.5,44.0,3.8,18.5,123.5,407.15,330.52
2018,10,10,17,0,372.0,36.0,3.9,17.7,78.0,323.67,254.7
2018,10,10,17,15,227.0,23.5,4.05,16.95,45.0,196.93,82.9
2018,10,10,17,30,82.0,11.0,4.2,16.2,12.0,57.53,0.0
2018,10,10,17,45,41.0,5.5,4.3,15.4,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,11,6,15,68.5,10.0,1.15,10.2,13.5,9.1,0.0
2018,10,11,6,30,137.0,20.0,1.3,10.9,27.0,15.84,0.0
2018,10,11,6,45,236.5,33.0,1.5,11.55,61.0,25.81,15.74
2018,10,11,7,0,336.0,46.0,1.7,12.2,95.0,37.04,26.97
2018,10,11,7,15,306.0,61.0,1.7,12.75,119.0,46.03,35.44
2018,10,11,7,30,276.0,76.0,1.7,13.3,143.0,56.02,44.57
2018,10,11,7,45,197.5,104.0,1.75,13.9,157.0,77.89,64.0
2018,10,11,8,0,119.0,132.0,1.8,14.5,171.0,99.79,83.08
2018,10,11,8,15,208.5,143.5,1.65,15.1,225.0,103.4,85.84
2018,10,11,8,30,298.0,155.0,1.5,15.7,279.0,110.88,91.9
2018,10,11,8,45,497.0,132.5,1.35,16.25,365.0,89.55,72.97
2018,10,11,9,0,696.0,110.0,1.2,16.8,451.0,79.28,55.42
2018,10,11,9,15,752.5,103.0,1.0,17.5,498.0,121.19,68.29
2018,10,11,9,30,809.0,96.0,0.8,18.2,545.0,173.97,101.57
2018,10,11,9,45,835.5,92.5,0.6,18.9,580.0,223.27,139.53
2018,10,11,10,0,862.0,89.0,0.4,19.6,615.0,280.27,186.03
2018,10,11,10,15,871.5,90.5,0.5,20.15,641.0,331.53,230.09
2018,10,11,10,30,881.0,92.0,0.6,20.7,667.0,382.47,273.62
2018,10,11,10,45,887.0,93.0,0.65,21.25,685.5,431.09,314.33
2018,10,11,11,0,893.0,94.0,0.7,21.8,704.0,478.59,353.06
2018,10,11,11,15,897.5,93.5,0.85,22.1,714.5,522.74,389.33
2018,10,11,11,30,902.0,93.0,1.0,22.4,725.0,565.18,423.51
2018,10,11,11,45,904.0,93.5,1.1,22.75,728.5,605.24,454.74
2018,10,11,12,0,906.0,94.0,1.2,23.1,732.0,643.08,483.71
2018,10,11,12,15,906.0,93.0,1.3,23.25,727.0,675.79,508.98
2018,10,11,12,30,906.0,92.0,1.4,23.4,722.0,705.78,532.0
2018,10,11,12,45,904.5,90.5,1.5,23.6,709.0,731.35,551.48
2018,10,11,13,0,903.0,89.0,1.6,23.8,696.0,753.86,567.64
2018,10,11,13,15,897.5,87.5,1.7,23.9,675.0,770.24,579.94
2018,10,11,13,30,892.0,86.0,1.8,24.0,654.0,783.25,590.12
2018,10,11,13,45,883.0,84.5,1.9,24.05,626.0,790.16,596.41
2018,10,11,14,0,874.0,83.0,2.0,24.1,598.0,793.63,600.53
2018,10,11,14,15,861.5,80.5,2.05,24.05,563.5,789.75,599.59
2018,10,11,14,30,849.0,78.0,2.1,24.0,529.0,782.51,596.48
2018,10,11,14,45,830.5,75.5,2.2,23.95,488.5,774.26,593.13
2018,10,11,15,0,812.0,73.0,2.3,23.9,448.0,756.06,582.75
2018,10,11,15,15,786.5,70.5,2.3,23.9,403.5,729.4,565.48
2018,10,11,15,30,761.0,68.0,2.3,23.9,359.0,700.16,546.08
2018,10,11,15,45,723.0,64.0,2.25,23.45,311.0,657.17,516.74
2018,10,11,16,0,685.0,60.0,2.2,23.0,263.0,612.57,485.17
2018,10,11,16,15,625.5,54.5,1.95,22.1,214.0,554.78,442.0
2018,10,11,16,30,566.0,49.0,1.7,21.2,165.0,492.96,393.53
2018,10,11,16,45,471.0,41.5,1.45,20.25,119.5,405.76,321.96
2018,10,11,17,0,376.0,34.0,1.2,19.3,74.0,322.5,246.67
2018,10,11,17,15,229.5,22.0,1.35,18.65,42.5,193.61,50.26
2018,10,11,17,30,83.0,10.0,1.5,18.0,11.0,56.87,0.0
2018,10,11,17,45,41.5,5.0,1.65,17.35,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,6,15,90.5,9.5,1.05,11.3,13.5,8.64,0.0
2018,10,12,6,30,181.0,19.0,1.1,11.9,27.0,16.0,0.0
2018,10,12,6,45,320.0,29.5,1.2,12.45,66.0,24.14,14.05
2018,10,12,7,0,459.0,40.0,1.3,13.0,105.0,32.03,22.46
2018,10,12,7,15,538.0,46.5,1.4,13.75,152.5,36.12,26.5
2018,10,12,7,30,617.0,53.0,1.5,14.5,200.0,40.2,30.3
2018,10,12,7,45,668.0,58.0,1.65,15.2,249.5,46.92,36.29
2018,10,12,8,0,719.0,63.0,1.8,15.9,299.0,49.9,38.81
2018,10,12,8,15,753.5,66.5,1.85,17.0,346.5,51.53,39.99
2018,10,12,8,30,788.0,70.0,1.9,18.1,394.0,53.17,41.14
2018,10,12,8,45,812.5,72.5,2.0,19.15,438.0,53.98,41.54
2018,10,12,9,0,837.0,75.0,2.1,20.2,482.0,60.68,47.01
2018,10,12,9,15,859.0,76.0,2.1,20.85,522.0,120.21,63.69
2018,10,12,9,30,881.0,77.0,2.1,21.5,562.0,173.59,97.49
2018,10,12,9,45,899.5,76.0,2.1,22.1,596.5,226.4,138.65
2018,10,12,10,0,918.0,75.0,2.1,22.7,631.0,280.11,183.97
2018,10,12,10,15,926.5,76.5,2.25,23.4,657.5,333.65,230.56
2018,10,12,10,30,935.0,78.0,2.4,24.1,684.0,386.69,276.44
2018,10,12,10,45,940.5,78.5,2.55,24.85,702.5,436.97,319.32
2018,10,12,11,0,946.0,79.0,2.7,25.6,721.0,485.97,360.08
2018,10,12,11,15,949.5,79.5,2.85,26.0,732.0,532.51,398.39
2018,10,12,11,30,953.0,80.0,3.0,26.4,743.0,577.18,434.32
2018,10,12,11,45,954.5,80.0,3.1,26.8,746.0,618.19,466.57
2018,10,12,12,0,956.0,80.0,3.2,27.2,749.0,656.76,496.31
2018,10,12,12,15,955.0,80.0,3.25,27.4,744.0,691.16,522.68
2018,10,12,12,30,954.0,80.0,3.3,27.6,739.0,722.67,546.54
2018,10,12,12,45,950.5,80.0,3.35,27.85,725.5,749.41,566.13
2018,10,12,13,0,947.0,80.0,3.4,28.1,712.0,772.9,582.47
2018,10,12,13,15,941.5,78.5,3.45,28.15,690.5,789.96,594.92
2018,10,12,13,30,936.0,77.0,3.5,28.2,669.0,803.51,605.11
2018,10,12,13,45,927.0,76.0,3.5,28.3,640.5,811.38,611.18
2018,10,12,14,0,918.0,75.0,3.5,28.4,612.0,815.68,614.98
2018,10,12,14,15,905.0,73.5,3.5,28.3,576.5,812.7,614.4
2018,10,12,14,30,892.0,72.0,3.5,28.2,541.0,806.25,611.57
2018,10,12,14,45,874.5,70.0,3.5,28.1,500.0,792.25,603.58
2018,10,12,15,0,857.0,68.0,3.5,28.0,459.0,775.09,593.39
2018,10,12,15,15,832.5,65.0,3.5,28.0,413.0,755.35,581.03
2018,10,12,15,30,808.0,62.0,3.5,28.0,367.0,725.82,561.4
2018,10,12,15,45,772.0,58.0,3.15,27.15,318.0,683.81,532.64
2018,10,12,16,0,736.0,54.0,2.8,26.3,269.0,640.08,501.54
2018,10,12,16,15,682.5,49.5,2.55,24.95,219.5,581.72,459.24
2018,10,12,16,30,629.0,45.0,2.3,23.6,170.0,523.07,414.16
2018,10,12,16,45,536.5,37.5,2.0,22.2,123.0,435.11,343.12
2018,10,12,17,0,444.0,30.0,1.7,20.8,76.0,360.03,271.48
2018,10,12,17,15,275.0,20.0,1.9,20.05,43.5,216.08,8.34
2018,10,12,17,30,106.0,10.0,2.1,19.3,11.0,69.69,0.0
2018,10,12,17,45,53.0,5.0,2.25,18.55,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,13,6,15,117.0,9.5,1.45,9.9,14.5,8.64,0.0
2018,10,13,6,30,234.0,19.0,1.6,10.7,29.0,17.28,0.0
2018,10,13,6,45,386.0,27.0,1.8,11.55,69.5,22.05,12.12
2018,10,13,7,0,538.0,35.0,2.0,12.4,110.0,30.46,21.07
2018,10,13,7,15,613.5,41.0,2.1,13.15,159.0,34.72,25.29
2018,10,13,7,30,689.0,47.0,2.2,13.9,208.0,38.99,29.28
2018,10,13,7,45,735.5,51.0,2.35,14.65,258.0,41.38,31.42
2018,10,13,8,0,782.0,55.0,2.5,15.4,308.0,43.78,33.46
2018,10,13,8,15,813.0,57.5,2.45,16.4,356.0,44.9,34.25
2018,10,13,8,30,844.0,60.0,2.4,17.4,404.0,52.76,40.91
2018,10,13,8,45,865.5,63.0,2.4,18.4,448.5,54.99,42.56
2018,10,13,9,0,887.0,66.0,2.4,19.4,493.0,60.87,47.34
2018,10,13,9,15,901.0,67.5,2.4,20.2,531.5,114.73,58.69
2018,10,13,9,30,915.0,69.0,2.4,21.0,570.0,169.51,93.2
2018,10,13,9,45,925.0,71.0,2.35,21.8,602.5,224.7,136.42
2018,10,13,10,0,935.0,73.0,2.3,22.6,635.0,279.97,183.23
2018,10,13,10,15,942.0,74.5,2.3,23.3,661.0,333.86,230.12
2018,10,13,10,30,949.0,76.0,2.3,24.0,687.0,387.05,276.07
2018,10,13,10,45,953.5,76.5,2.3,24.7,705.0,437.52,318.96
2018,10,13,11,0,958.0,77.0,2.3,25.4,723.0,486.58,359.5
2018,10,13,11,15,960.5,77.5,2.35,25.8,733.5,533.06,397.45
2018,10,13,11,30,963.0,78.0,2.4,26.2,744.0,577.56,432.85
2018,10,13,11,45,963.5,78.0,2.45,26.6,746.0,618.29,464.59
2018,10,13,12,0,964.0,78.0,2.5,27.0,748.0,656.48,493.72
2018,10,13,12,15,963.0,77.5,2.6,27.15,742.5,690.55,520.04
2018,10,13,12,30,962.0,77.0,2.7,27.3,737.0,721.67,543.88
2018,10,13,12,45,958.5,76.5,2.75,27.4,723.0,747.99,563.46
2018,10,13,13,0,955.0,76.0,2.8,27.5,709.0,771.01,579.75
2018,10,13,13,15,949.0,75.0,2.9,27.5,687.5,788.27,592.7
2018,10,13,13,30,943.0,74.0,3.0,27.5,666.0,802.0,603.4
2018,10,13,13,45,934.0,73.0,3.1,27.45,637.0,809.87,610.36
2018,10,13,14,0,925.0,72.0,3.2,27.4,608.0,814.15,615.05
2018,10,13,14,15,912.0,70.5,3.25,27.2,572.5,811.14,614.96
2018,10,13,14,30,899.0,69.0,3.3,27.0,537.0,804.64,612.6
2018,10,13,14,45,881.5,66.5,3.4,26.8,495.5,789.95,604.83
2018,10,13,15,0,864.0,64.0,3.5,26.6,454.0,772.07,594.76
2018,10,13,15,15,839.0,61.0,3.5,26.6,408.0,744.69,576.83
2018,10,13,15,30,814.0,58.0,3.5,26.6,362.0,721.83,561.85
2018,10,13,15,45,777.5,55.0,3.6,25.6,313.0,680.79,535.48
2018,10,13,16,0,741.0,52.0,3.7,24.6,264.0,638.06,506.5
2018,10,13,16,15,684.5,47.5,3.65,23.5,214.5,577.7,462.0
2018,10,13,16,30,628.0,43.0,3.6,22.4,165.0,517.27,414.67
2018,10,13,16,45,531.5,36.0,3.55,21.3,118.5,427.73,340.83
2018,10,13,17,0,435.0,29.0,3.5,20.2,72.0,351.35,264.3
2018,10,13,17,15,268.0,19.5,3.65,19.2,41.0,207.79,0.0
2018,10,13,17,30,101.0,10.0,3.8,18.2,10.0,66.45,0.0
2018,10,13,17,45,50.5,5.0,4.0,17.15,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,6,15,109.5,9.0,1.65,9.0,13.5,0.0,0.0
2018,10,14,6,30,219.0,18.0,1.9,9.7,27.0,16.37,0.0
2018,10,14,6,45,371.5,27.5,2.15,10.4,67.5,22.61,12.29
2018,10,14,7,0,524.0,37.0,2.4,11.1,108.0,29.77,20.52
2018,10,14,7,15,604.5,42.5,2.55,11.85,157.0,36.21,26.72
2018,10,14,7,30,685.0,48.0,2.7,12.6,206.0,39.97,30.3
2018,10,14,7,45,735.0,52.0,2.8,13.35,257.0,42.32,32.43
2018,10,14,8,0,785.0,56.0,2.9,14.1,308.0,44.71,34.47
2018,10,14,8,15,819.5,59.5,2.9,14.9,357.5,46.61,35.98
2018,10,14,8,30,854.0,63.0,2.9,15.7,407.0,55.01,43.19
2018,10,14,8,45,878.0,65.0,2.85,16.55,452.5,56.52,44.24
2018,10,14,9,0,902.0,67.0,2.8,17.4,498.0,59.46,46.52
2018,10,14,9,15,919.5,69.0,2.8,18.05,539.0,114.71,59.36
2018,10,14,9,30,937.0,71.0,2.8,18.7,580.0,171.29,94.8
2018,10,14,9,45,949.5,72.0,2.75,19.4,614.0,227.31,138.77
2018,10,14,10,0,962.0,73.0,2.7,20.1,648.0,283.62,186.87
2018,10,14,10,15,970.5,74.0,2.7,20.7,674.5,338.85,235.53
2018,10,14,10,30,979.0,75.0,2.7,21.3,701.0,393.48,283.42
2018,10,14,10,45,986.0,75.0,2.75,21.9,720.5,445.84,328.7
2018,10,14,11,0,993.0,75.0,2.8,22.5,740.0,496.95,371.79
2018,10,14,11,15,996.5,75.0,2.8,23.0,751.0,544.9,411.3
2018,10,14,11,30,1000.0,75.0,2.8,23.5,762.0,590.85,448.1
2018,10,14,11,45,1002.5,75.0,2.75,23.95,765.5,634.03,481.69
2018,10,14,12,0,1005.0,75.0,2.7,24.4,769.0,674.73,512.51
2018,10,14,12,15,1004.5,74.5,2.7,24.7,763.5,710.38,539.5
2018,10,14,12,30,1004.0,74.0,2.7,25.0,758.0,742.99,563.8
2018,10,14,12,45,1001.0,73.5,2.7,25.3,744.0,770.71,583.74
2018,10,14,13,0,998.0,73.0,2.7,25.6,730.0,795.03,600.2
2018,10,14,13,15,992.0,72.0,2.7,25.75,707.5,813.1,612.78
2018,10,14,13,30,986.0,71.0,2.7,25.9,685.0,827.49,622.99
2018,10,14,13,45,979.0,69.5,2.7,26.0,656.0,836.85,630.04
2018,10,14,14,0,972.0,68.0,2.7,26.1,627.0,842.48,634.73
2018,10,14,14,15,959.5,67.0,2.7,26.1,590.5,840.71,634.79
2018,10,14,14,30,947.0,66.0,2.7,26.1,554.0,835.3,632.53
2018,10,14,14,45,930.5,63.5,2.75,26.1,511.5,821.34,624.81
2018,10,14,15,0,914.0,61.0,2.8,26.1,469.0,804.0,614.76
2018,10,14,15,15,889.5,59.0,2.8,26.1,422.0,777.96,598.13
2018,10,14,15,30,865.0,57.0,2.8,26.1,375.0,749.24,579.28
2018,10,14,15,45,830.0,53.5,2.25,25.3,324.5,708.24,549.66
2018,10,14,16,0,795.0,50.0,1.7,24.5,274.0,671.97,522.03
2018,10,14,16,15,740.0,45.5,1.6,23.1,222.5,611.79,479.36
2018,10,14,16,30,685.0,41.0,1.5,21.7,171.0,551.39,433.64
2018,10,14,16,45,588.0,34.5,1.45,20.3,122.5,461.04,361.38
2018,10,14,17,0,491.0,28.0,1.4,18.9,74.0,373.23,273.48
2018,10,14,17,15,290.0,18.0,1.55,18.3,41.0,216.32,0.0
2018,10,14,17,30,89.0,8.0,1.7,17.7,8.0,7.28,0.0
2018,10,14,17,45,44.5,4.0,1.9,17.1,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,15,6,15,127.5,9.0,1.7,8.85,13.5,0.0,0.0
2018,10,15,6,30,255.0,18.0,1.8,9.7,27.0,16.37,0.0
2018,10,15,6,45,413.5,25.5,1.9,10.5,68.0,22.87,12.06
2018,10,15,7,0,572.0,33.0,2.0,11.3,109.0,28.84,19.64
2018,10,15,7,15,648.0,38.5,2.1,12.05,158.5,32.75,23.6
2018,10,15,7,30,724.0,44.0,2.2,12.8,208.0,36.69,27.33
2018,10,15,7,45,769.5,47.5,2.35,13.55,258.5,38.78,29.23
2018,10,15,8,0,815.0,51.0,2.5,14.3,309.0,45.84,35.45
2018,10,15,8,15,845.5,53.5,2.35,15.25,357.5,48.01,37.18
2018,10,15,8,30,876.0,56.0,2.2,16.2,406.0,50.09,38.79
2018,10,15,8,45,898.0,58.0,2.05,17.15,451.0,51.69,39.92
2018,10,15,9,0,920.0,60.0,1.9,18.1,496.0,53.22,40.98
2018,10,15,9,15,934.0,62.5,1.8,18.95,536.0,108.47,54.34
2018,10,15,9,30,948.0,65.0,1.7,19.8,576.0,165.56,89.35
2018,10,15,9,45,958.0,67.0,1.6,20.65,609.5,222.31,133.21
2018,10,15,10,0,968.0,69.0,1.5,21.5,643.0,279.1,180.94
2018,10,15,10,15,975.5,70.0,1.4,22.05,669.0,334.2,228.63
2018,10,15,10,30,983.0,71.0,1.3,22.6,695.0,388.58,275.28
2018,10,15,10,45,988.0,72.0,1.25,23.15,714.0,441.07,319.48
2018,10,15,11,0,993.0,73.0,1.2,23.7,733.0,492.15,361.16
2018,10,15,11,15,995.0,73.0,1.15,24.25,743.0,539.28,398.51
2018,10,15,11,30,997.0,73.0,1.1,24.8,753.0,584.27,432.94
2018,10,15,11,45,997.5,73.0,1.0,25.35,755.0,626.09,463.46
2018,10,15,12,0,998.0,73.0,0.9,25.9,757.0,665.29,490.93
2018,10,15,12,15,997.5,72.5,1.0,26.15,751.5,700.59,517.57
2018,10,15,12,30,997.0,72.0,1.1,26.4,746.0,732.86,541.73
2018,10,15,12,45,993.5,71.5,1.15,26.65,732.0,759.93,561.17
2018,10,15,13,0,990.0,71.0,1.2,26.9,718.0,783.59,577.15
2018,10,15,13,15,984.0,70.5,1.3,26.95,696.0,801.94,590.78
2018,10,15,13,30,978.0,70.0,1.4,27.0,674.0,816.67,602.19
2018,10,15,13,45,970.0,68.5,1.5,27.05,644.5,825.09,609.58
2018,10,15,14,0,962.0,67.0,1.6,27.1,615.0,829.79,614.71
2018,10,15,14,15,950.0,65.5,1.7,26.95,579.0,827.7,615.94
2018,10,15,14,30,938.0,64.0,1.8,26.8,543.0,821.99,614.86
2018,10,15,14,45,920.5,62.0,1.9,26.65,501.0,807.85,608.1
2018,10,15,15,0,903.0,60.0,2.0,26.5,459.0,790.4,599.02
2018,10,15,15,15,878.5,57.5,2.0,26.5,412.0,763.81,582.24
2018,10,15,15,30,854.0,55.0,2.0,26.5,365.0,734.57,563.25
2018,10,15,15,45,817.5,52.0,1.7,25.55,315.0,693.38,534.98
2018,10,15,16,0,781.0,49.0,1.4,24.6,265.0,657.05,508.92
2018,10,15,16,15,724.0,44.5,1.35,23.3,214.0,595.98,465.66
2018,10,15,16,30,667.0,40.0,1.3,22.0,163.0,534.85,419.37
2018,10,15,16,45,567.0,34.0,1.25,20.65,116.0,443.96,346.18
2018,10,15,17,0,467.0,28.0,1.2,19.3,69.0,355.01,253.03
2018,10,15,17,15,274.5,18.0,1.25,18.55,38.0,178.86,0.0
2018,10,15,17,30,82.0,8.0,1.3,17.8,7.0,0.0,0.0
2018,10,15,17,45,41.0,4.0,1.35,17.05,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,10,16,6,15,117.0,8.5,1.7,7.6,12.5,0.0,0.0
2018,10,16,6,30,234.0,17.0,1.9,8.4,25.0,15.46,0.0
2018,10,16,6,45,391.5,25.0,2.1,9.2,64.5,22.46,11.28
2018,10,16,7,0,549.0,33.0,2.3,10.0,104.0,28.91,19.74
2018,10,16,7,15,626.5,39.0,2.4,10.75,153.0,33.24,24.14
2018,10,16,7,30,704.0,45.0,2.5,11.5,202.0,37.59,28.27
2018,10,16,7,45,751.5,49.0,2.55,12.3,252.5,40.05,30.52
2018,10,16,8,0,799.0,53.0,2.6,13.1,303.0,42.53,32.66
2018,10,16,8,15,829.0,55.5,2.45,13.95,350.5,49.37,38.61
2018,10,16,8,30,859.0,58.0,2.3,14.8,398.0,51.43,40.21
2018,10,16,8,45,880.0,60.5,2.15,15.65,442.5,53.35,41.65
2018,10,16,9,0,901.0,63.0,2.0,16.5,487.0,55.19,42.99
2018,10,16,9,15,915.5,65.0,1.95,17.3,525.5,106.72,54.72
2018,10,16,9,30,930.0,67.0,1.9,18.1,564.0,162.45,88.48
2018,10,16,9,45,940.5,68.5,1.8,18.9,597.0,217.87,131.36
2018,10,16,10,0,951.0,70.0,1.7,19.7,630.0,273.39,178.34
2018,10,16,10,15,959.0,71.0,1.75,20.35,656.0,327.68,225.91
2018,10,16,10,30,967.0,72.0,1.8,21.0,682.0,381.33,272.76
2018,10,16,10,45,971.5,72.5,1.8,21.7,700.0,432.35,316.55
2018,10,16,11,0,976.0,73.0,1.8,22.4,718.0,481.93,357.91
2018,10,16,11,15,978.5,73.5,1.85,22.95,728.5,528.91,396.43
2018,10,16,11,30,981.0,74.0,1.9,23.5,739.0,573.85,432.26
2018,10,16,11,45,981.5,74.0,1.95,24.05,741.0,614.99,464.31
2018,10,16,12,0,982.0,74.0,2.0,24.6,743.0,653.55,493.65
2018,10,16,12,15,980.5,74.0,1.95,25.0,737.0,688.12,519.15
2018,10,16,12,30,979.0,74.0,1.9,25.4,731.0,719.69,541.89
2018,10,16,12,45,974.5,73.5,1.9,25.85,716.5,745.56,560.44
2018,10,16,13,0,970.0,73.0,1.9,26.3,702.0,768.04,575.11
2018,10,16,13,15,963.5,72.5,1.9,26.4,680.0,785.6,587.3
2018,10,16,13,30,957.0,72.0,1.9,26.5,658.0,799.6,597.21
2018,10,16,13,45,947.5,70.5,1.85,26.65,628.5,806.59,601.99
2018,10,16,14,0,938.0,69.0,1.8,26.8,599.0,809.92,604.48
2018,10,16,14,15,924.5,67.5,1.85,26.7,563.0,806.54,604.11
2018,10,16,14,30,911.0,66.0,1.9,26.6,527.0,799.63,601.5
2018,10,16,14,45,893.0,64.0,1.9,26.55,485.5,785.19,593.26
2018,10,16,15,0,875.0,62.0,1.9,26.5,444.0,767.57,582.85
2018,10,16,15,15,849.5,59.5,1.9,26.5,398.0,740.57,565.63
2018,10,16,15,30,824.0,57.0,1.9,26.5,352.0,717.94,551.14
2018,10,16,15,45,785.5,53.5,1.55,25.5,302.5,674.97,521.04
2018,10,16,16,0,747.0,50.0,1.2,24.5,253.0,630.37,488.47
2018,10,16,16,15,686.0,45.5,1.25,23.1,203.0,567.37,444.39
2018,10,16,16,30,625.0,41.0,1.3,21.7,153.0,504.45,397.02
2018,10,16,16,45,520.5,34.0,1.3,20.3,107.5,410.86,320.9
2018,10,16,17,0,416.0,27.0,1.3,18.9,62.0,329.99,227.85
2018,10,16,17,15,241.5,17.0,1.45,18.25,34.0,157.43,0.0
2018,10,16,17,30,67.0,7.0,1.6,17.6,6.0,0.0,0.0
2018,10,16,17,45,33.5,3.5,1.75,16.9,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,17,6,15,83.0,7.5,1.1,8.9,10.0,0.0,0.0
2018,10,17,6,30,166.0,15.0,1.1,9.4,20.0,13.64,0.0
2018,10,17,6,45,325.0,25.0,1.1,9.9,58.0,20.59,9.23
2018,10,17,7,0,484.0,35.0,1.1,10.4,96.0,28.25,19.1
2018,10,17,7,15,558.5,42.0,1.1,11.0,142.0,32.94,23.85
2018,10,17,7,30,633.0,49.0,1.1,11.6,188.0,41.02,31.36
2018,10,17,7,45,610.5,62.0,1.1,12.2,222.5,46.46,36.32
2018,10,17,8,0,588.0,75.0,1.1,12.8,257.0,54.89,43.81
2018,10,17,8,15,694.0,70.5,1.0,13.65,318.5,50.25,39.47
2018,10,17,8,30,800.0,66.0,0.9,14.5,380.0,50.75,39.69
2018,10,17,8,45,831.5,67.0,0.8,15.4,425.0,50.61,39.31
2018,10,17,9,0,863.0,68.0,0.7,16.3,470.0,58.41,45.88
2018,10,17,9,15,879.0,70.5,0.7,17.15,509.0,106.16,56.21
2018,10,17,9,30,895.0,73.0,0.7,18.0,548.0,160.47,88.3
2018,10,17,9,45,906.5,75.0,0.75,18.85,580.5,214.61,129.44
2018,10,17,10,0,918.0,77.0,0.8,19.7,613.0,269.0,174.79
2018,10,17,10,15,927.0,78.0,0.8,20.45,639.0,321.92,220.26
2018,10,17,10,30,936.0,79.0,0.8,21.2,665.0,374.34,265.02
2018,10,17,10,45,941.5,79.5,0.8,21.95,683.0,424.3,306.97
2018,10,17,11,0,947.0,80.0,0.8,22.7,701.0,472.97,346.62
2018,10,17,11,15,950.5,80.0,0.75,23.4,711.5,518.74,382.52
2018,10,17,11,30,954.0,80.0,0.7,24.1,722.0,562.6,415.65
2018,10,17,11,45,954.5,80.5,0.6,24.75,724.5,603.2,444.79
2018,10,17,12,0,955.0,81.0,0.5,25.4,727.0,641.32,470.98
2018,10,17,12,15,954.0,80.5,0.4,25.7,721.0,674.88,493.72
2018,10,17,12,30,953.0,80.0,0.3,26.0,715.0,705.52,513.79
2018,10,17,12,45,949.0,80.0,0.15,26.3,701.5,731.61,529.65
2018,10,17,13,0,945.0,80.0,0.0,26.6,688.0,754.44,542.95
2018,10,17,13,15,939.0,79.0,0.15,26.8,666.5,771.42,555.15
2018,10,17,13,30,933.0,78.0,0.3,27.0,645.0,784.91,566.22
2018,10,17,13,45,924.0,76.5,0.45,27.15,616.0,792.07,573.78
2018,10,17,14,0,915.0,75.0,0.6,27.3,587.0,795.67,579.27
2018,10,17,14,15,901.5,73.0,0.75,27.2,551.5,791.7,580.44
2018,10,17,14,30,888.0,71.0,0.9,27.1,516.0,784.26,579.34
2018,10,17,14,45,869.0,68.5,1.05,27.0,474.5,768.61,572.59
2018,10,17,15,0,850.0,66.0,1.2,26.9,433.0,756.67,568.13
2018,10,17,15,15,823.0,63.0,1.2,26.9,387.0,728.28,550.2
2018,10,17,15,30,796.0,60.0,1.2,26.9,341.0,697.29,530.15
2018,10,17,15,45,756.5,56.5,1.2,25.9,292.5,654.1,502.74
2018,10,17,16,0,717.0,53.0,1.2,24.9,244.0,609.32,472.71
2018,10,17,16,15,654.5,47.5,1.2,23.45,195.0,544.73,426.77
2018,10,17,16,30,592.0,42.0,1.2,22.0,146.0,480.32,377.7
2018,10,17,16,45,484.5,34.5,1.2,20.6,101.5,393.88,305.9
2018,10,17,17,0,377.0,27.0,1.2,19.2,57.0,301.33,197.95
2018,10,17,17,15,204.5,15.5,1.3,18.5,30.0,133.48,0.0
2018,10,17,17,30,32.0,4.0,1.4,17.8,3.0,0.0,0.0
2018,10,17,17,45,16.0,2.0,1.5,17.05,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,18,6,15,77.0,7.5,1.15,9.3,9.5,0.0,0.0
2018,10,18,6,30,154.0,15.0,1.1,9.9,19.0,13.64,0.0
2018,10,18,6,45,292.5,24.0,1.1,10.5,52.5,19.73,7.83
2018,10,18,7,0,431.0,33.0,1.1,11.1,86.0,26.46,17.4
2018,10,18,7,15,514.5,42.0,1.05,11.8,133.0,32.92,23.72
2018,10,18,7,30,598.0,51.0,1.0,12.5,180.0,39.2,29.6
2018,10,18,7,45,634.0,58.0,0.95,13.15,225.0,43.48,33.51
2018,10,18,8,0,670.0,65.0,0.9,13.8,270.0,47.61,37.15
2018,10,18,8,15,736.0,65.0,0.75,14.4,323.0,50.96,40.0
2018,10,18,8,30,802.0,65.0,0.6,15.0,376.0,50.1,39.05
2018,10,18,8,45,825.5,68.0,0.4,15.65,419.5,51.44,40.03
2018,10,18,9,0,849.0,71.0,0.2,16.3,463.0,52.77,40.99
2018,10,18,9,15,866.0,73.0,0.25,17.1,501.5,104.88,56.41
2018,10,18,9,30,883.0,75.0,0.3,17.9,540.0,158.18,87.04
2018,10,18,9,45,894.5,77.0,0.35,18.75,572.5,211.64,127.1
2018,10,18,10,0,906.0,79.0,0.4,19.6,605.0,265.35,171.43
2018,10,18,10,15,915.0,80.0,0.5,20.3,630.5,317.61,216.3
2018,10,18,10,30,924.0,81.0,0.6,21.0,656.0,369.38,260.73
2018,10,18,10,45,930.0,82.0,0.7,21.7,674.5,419.34,303.05
2018,10,18,11,0,936.0,83.0,0.8,22.4,693.0,468.09,343.36
2018,10,18,11,15,939.0,83.5,0.8,23.1,703.0,513.58,379.51
2018,10,18,11,30,942.0,84.0,0.8,23.8,713.0,557.16,413.02
2018,10,18,11,45,943.0,83.5,0.85,24.45,715.0,596.63,443.07
2018,10,18,12,0,944.0,83.0,0.9,25.1,717.0,633.64,470.57
2018,10,18,12,15,943.0,83.0,0.85,25.5,711.5,667.3,494.5
2018,10,18,12,30,942.0,83.0,0.8,25.9,706.0,698.1,515.79
2018,10,18,12,45,939.0,81.5,0.75,26.25,692.0,723.02,532.75
2018,10,18,13,0,936.0,80.0,0.7,26.6,678.0,744.69,546.59
2018,10,18,13,15,929.5,79.0,0.6,26.7,656.5,761.08,556.06
2018,10,18,13,30,923.0,78.0,0.5,26.8,635.0,773.99,563.27
2018,10,18,13,45,914.0,77.0,0.45,26.85,606.5,781.56,568.0
2018,10,18,14,0,905.0,76.0,0.4,26.9,578.0,785.64,570.65
2018,10,18,14,15,891.5,73.5,0.45,26.85,542.5,781.04,569.75
2018,10,18,14,30,878.0,71.0,0.5,26.8,507.0,772.98,566.78
2018,10,18,14,45,859.0,69.0,0.6,26.7,466.0,758.01,560.19
2018,10,18,15,0,840.0,67.0,0.7,26.6,425.0,746.76,555.98
2018,10,18,15,15,812.5,64.0,0.7,26.6,379.5,718.15,538.1
2018,10,18,15,30,785.0,61.0,0.7,26.6,334.0,686.98,518.17
2018,10,18,15,45,745.0,56.5,0.75,25.75,285.5,642.43,490.37
2018,10,18,16,0,705.0,52.0,0.8,24.9,237.0,596.38,459.89
2018,10,18,16,15,642.0,46.5,0.85,23.65,188.5,531.97,414.38
2018,10,18,16,30,579.0,41.0,0.9,22.4,140.0,467.81,365.5
2018,10,18,16,45,470.0,33.5,1.0,21.2,96.5,381.32,293.72
2018,10,18,17,0,361.0,26.0,1.1,20.0,53.0,286.34,174.68
2018,10,18,17,15,195.0,15.0,1.15,19.2,28.0,126.7,0.0
2018,10,18,17,30,29.0,4.0,1.2,18.4,3.0,0.0,0.0
2018,10,18,17,45,14.5,2.0,1.25,17.6,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,19,6,15,72.5,7.0,1.05,9.75,8.5,0.0,0.0
2018,10,19,6,30,145.0,14.0,1.0,10.2,17.0,12.73,0.0
2018,10,19,6,45,299.0,24.0,0.95,10.7,52.5,19.87,6.96
2018,10,19,7,0,453.0,34.0,0.9,11.2,88.0,27.53,18.25
2018,10,19,7,15,539.0,41.0,0.9,11.85,134.5,32.25,23.09
2018,10,19,7,30,625.0,48.0,0.9,12.5,181.0,40.34,30.59
2018,10,19,7,45,670.0,53.5,0.9,13.1,228.0,43.88,33.87
2018,10,19,8,0,715.0,59.0,0.9,13.7,275.0,47.39,36.96
2018,10,19,8,15,758.0,61.5,0.9,14.7,323.5,48.36,37.64
2018,10,19,8,30,801.0,64.0,0.9,15.7,372.0,49.43,38.34
2018,10,19,8,45,825.0,67.0,0.85,16.65,415.5,50.79,39.29
2018,10,19,9,0,849.0,70.0,0.8,17.6,459.0,52.16,40.21
2018,10,19,9,15,865.5,72.5,0.95,18.5,497.5,102.15,54.89
2018,10,19,9,30,882.0,75.0,1.1,19.4,536.0,155.64,85.21
2018,10,19,9,45,893.5,77.0,1.2,20.35,568.0,208.96,125.05
2018,10,19,10,0,905.0,79.0,1.3,21.3,600.0,262.53,169.44
2018,10,19,10,15,914.0,80.0,1.4,22.25,625.5,314.66,214.26
2018,10,19,10,30,923.0,81.0,1.5,23.2,651.0,366.29,258.63
2018,10,19,10,45,928.5,82.0,1.55,24.2,669.0,415.94,300.53
2018,10,19,11,0,934.0,83.0,1.6,25.2,687.0,464.33,340.24
2018,10,19,11,15,937.0,83.5,1.55,25.7,697.5,509.65,376.76
2018,10,19,11,30,940.0,84.0,1.5,26.2,708.0,553.08,410.66
2018,10,19,11,45,940.5,84.0,1.5,26.65,710.0,592.6,441.04
2018,10,19,12,0,941.0,84.0,1.5,27.1,712.0,629.65,468.82
2018,10,19,12,15,938.0,84.5,1.45,27.35,705.5,662.44,492.92
2018,10,19,12,30,935.0,85.0,1.4,27.6,699.0,692.28,514.38
2018,10,19,12,45,929.0,85.0,1.35,27.85,684.5,716.55,531.57
2018,10,19,13,0,923.0,85.0,1.3,28.1,670.0,737.51,545.97
2018,10,19,13,15,916.5,84.0,1.3,28.15,648.5,753.71,557.17
2018,10,19,13,30,910.0,83.0,1.3,28.2,627.0,766.49,566.23
2018,10,19,13,45,900.0,81.0,1.25,28.25,598.0,772.1,570.12
2018,10,19,14,0,890.0,79.0,1.2,28.3,569.0,774.2,571.85
2018,10,19,14,15,876.0,77.0,1.15,28.15,533.5,769.8,569.84
