Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,0,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,13.25,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,13.4,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,13.15,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,12.65,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,11.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,11.25,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,11.35,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,5.7,11.5,3.0,2.73,0.0
2018,11,29,7,30,0.0,6.0,5.9,11.6,6.0,5.26,0.0
2018,11,29,7,45,0.0,8.0,6.05,11.7,8.0,7.02,0.35
2018,11,29,8,0,0.0,10.0,6.2,11.8,10.0,8.77,2.11
2018,11,29,8,15,0.0,15.0,6.3,11.85,15.0,13.18,6.16
2018,11,29,8,30,0.0,20.0,6.4,11.9,20.0,17.58,10.21
2018,11,29,8,45,0.0,25.0,6.5,12.0,25.0,22.0,14.24
2018,11,29,9,0,0.0,30.0,6.6,12.1,30.0,26.41,18.24
2018,11,29,9,15,0.0,30.0,6.5,12.1,30.0,26.42,18.23
2018,11,29,9,30,0.0,30.0,6.4,12.1,30.0,26.42,18.21
2018,11,29,9,45,21.5,72.0,6.35,12.15,81.0,63.17,48.26
2018,11,29,10,0,43.0,114.0,6.3,12.2,132.0,99.47,77.86
2018,11,29,10,15,21.5,72.0,6.2,12.2,81.0,66.11,50.1
2018,11,29,10,30,0.0,30.0,6.1,12.2,30.0,26.45,17.08
2018,11,29,10,45,0.0,27.5,5.95,12.2,27.5,24.24,15.17
2018,11,29,11,0,0.0,25.0,5.8,12.2,25.0,22.04,13.27
2018,11,29,11,15,1.0,49.5,5.8,12.25,50.0,44.04,32.03
2018,11,29,11,30,2.0,74.0,5.8,12.3,75.0,66.19,50.84
2018,11,29,11,45,70.0,128.0,5.75,12.35,163.5,144.4,116.11
2018,11,29,12,0,138.0,182.0,5.7,12.4,252.0,226.89,184.66
2018,11,29,12,15,229.0,186.5,5.65,12.6,301.5,285.35,233.16
2018,11,29,12,30,320.0,191.0,5.6,12.8,351.0,345.74,283.37
2018,11,29,12,45,172.0,162.5,5.55,12.95,248.0,246.81,202.75
2018,11,29,13,0,24.0,134.0,5.5,13.1,145.0,137.74,111.27
2018,11,29,13,15,165.0,140.0,5.4,13.15,214.0,240.52,199.07
2018,11,29,13,30,306.0,146.0,5.3,13.2,283.0,335.7,279.48
2018,11,29,13,45,402.5,134.0,5.2,13.25,303.0,399.56,333.16
2018,11,29,14,0,499.0,122.0,5.1,13.3,323.0,453.69,378.73
2018,11,29,14,15,436.0,111.0,4.75,13.15,276.5,409.74,343.12
2018,11,29,14,30,373.0,100.0,4.4,13.0,230.0,363.09,305.03
2018,11,29,14,45,296.5,98.0,4.05,12.85,194.0,316.86,266.31
2018,11,29,15,0,220.0,96.0,3.7,12.7,158.0,257.12,215.94
2018,11,29,15,15,241.5,75.0,3.7,12.7,134.0,245.98,206.94
2018,11,29,15,30,263.0,54.0,3.7,12.7,110.0,246.15,206.36
2018,11,29,15,45,353.5,46.5,2.9,12.05,103.5,295.5,245.47
2018,11,29,16,0,444.0,39.0,2.1,11.4,97.0,334.88,271.68
2018,11,29,16,15,324.0,29.5,2.1,11.0,63.5,250.6,185.51
2018,11,29,16,30,204.0,20.0,2.1,10.6,30.0,151.7,0.0
2018,11,29,16,45,102.0,10.0,2.05,10.2,15.0,61.42,0.0
2018,11,29,17,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,30,6,45,11.5,1.0,1.3,4.85,0.5,0.0,0.0
2018,11,30,7,0,23.0,2.0,1.3,4.9,1.0,0.0,0.0
2018,11,30,7,15,27.0,12.0,1.45,5.7,12.5,10.91,0.0
2018,11,30,7,30,31.0,22.0,1.6,6.5,24.0,18.54,4.79
2018,11,30,7,45,35.5,38.0,1.8,7.3,42.0,31.89,21.97
2018,11,30,8,0,40.0,54.0,2.0,8.1,60.0,44.58,34.23
2018,11,30,8,15,59.5,71.0,2.15,8.6,83.0,57.76,46.55
2018,11,30,8,30,79.0,88.0,2.3,9.1,106.0,68.65,56.63
2018,11,30,8,45,128.5,103.0,2.5,9.6,138.5,79.67,66.62
2018,11,30,9,0,178.0,118.0,2.7,10.1,171.0,90.47,76.24
2018,11,30,9,15,246.5,126.5,2.7,10.5,210.0,92.95,78.29
2018,11,30,9,30,315.0,135.0,2.7,10.9,249.0,98.74,83.25
2018,11,30,9,45,385.5,136.0,2.7,11.35,287.0,108.85,79.6
2018,11,30,10,0,456.0,137.0,2.7,11.8,325.0,139.69,95.37
2018,11,30,10,15,598.5,115.5,2.7,12.15,377.5,170.31,111.85
2018,11,30,10,30,741.0,94.0,2.7,12.5,430.0,211.11,140.22
2018,11,30,10,45,767.5,92.0,2.7,12.9,451.5,256.81,180.0
2018,11,30,11,0,794.0,90.0,2.7,13.3,473.0,299.42,218.11
2018,11,30,11,15,742.5,105.0,2.7,13.5,469.0,330.76,249.37
2018,11,30,11,30,691.0,120.0,2.7,13.7,465.0,359.71,277.65
2018,11,30,11,45,763.5,104.0,2.7,13.9,487.5,403.83,315.31
2018,11,30,12,0,836.0,88.0,2.7,14.1,510.0,451.64,355.67
2018,11,30,12,15,864.0,80.0,2.7,14.15,512.5,487.04,386.54
2018,11,30,12,30,892.0,72.0,2.7,14.2,515.0,520.34,415.4
2018,11,30,12,45,891.0,70.0,2.7,14.3,503.5,543.89,436.21
2018,11,30,13,0,890.0,68.0,2.7,14.4,492.0,564.62,454.48
2018,11,30,13,15,881.0,66.5,2.65,14.4,472.5,578.48,467.13
2018,11,30,13,30,872.0,65.0,2.6,14.4,453.0,589.12,477.04
2018,11,30,13,45,859.0,63.5,2.55,14.4,427.0,594.21,482.45
2018,11,30,14,0,846.0,62.0,2.5,14.4,401.0,596.08,485.18
2018,11,30,14,15,826.0,60.0,2.4,14.2,369.0,594.33,484.9
2018,11,30,14,30,806.0,58.0,2.3,14.0,337.0,585.35,478.85
2018,11,30,14,45,776.5,55.5,2.15,13.85,300.5,566.87,464.73
2018,11,30,15,0,747.0,53.0,2.0,13.7,264.0,545.64,447.84
2018,11,30,15,15,703.0,49.5,2.0,13.7,224.0,511.84,420.57
2018,11,30,15,30,659.0,46.0,2.0,13.7,184.0,476.03,390.37
2018,11,30,15,45,588.0,40.5,1.5,12.3,143.0,420.39,342.96
2018,11,30,16,0,517.0,35.0,1.0,10.9,102.0,364.19,292.13
2018,11,30,16,15,386.5,27.5,1.05,10.3,67.0,282.83,207.26
2018,11,30,16,30,256.0,20.0,1.1,9.7,32.0,178.71,0.0
2018,11,30,16,45,128.0,10.0,1.15,9.1,16.0,74.59,0.0
2018,11,30,17,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,1,6,45,5.0,1.0,2.9,8.5,1.0,0.0,0.0
2018,12,1,7,0,10.0,2.0,2.7,8.4,2.0,0.0,0.0
2018,12,1,7,15,10.0,5.0,2.85,8.8,5.5,4.55,0.0
2018,12,1,7,30,10.0,8.0,3.0,9.2,9.0,7.24,0.0
2018,12,1,7,45,77.0,19.0,3.15,9.55,30.0,15.79,7.85
2018,12,1,8,0,144.0,30.0,3.3,9.9,51.0,22.74,14.56
2018,12,1,8,15,80.5,30.5,3.2,10.15,43.0,24.78,16.68
2018,12,1,8,30,17.0,31.0,3.1,10.4,35.0,27.92,19.67
2018,12,1,8,45,8.5,31.5,3.05,10.6,33.5,28.34,20.12
2018,12,1,9,0,0.0,32.0,3.0,10.8,32.0,28.18,19.99
2018,12,1,9,15,2.0,59.0,3.25,11.0,59.5,52.12,41.6
2018,12,1,9,30,4.0,86.0,3.5,11.2,87.0,74.66,61.73
2018,12,1,9,45,25.5,116.5,3.75,11.4,126.5,96.34,76.74
2018,12,1,10,0,47.0,147.0,4.0,11.6,166.0,123.07,97.86
2018,12,1,10,15,247.5,146.0,4.15,11.75,256.5,147.39,108.82
2018,12,1,10,30,448.0,145.0,4.3,11.9,347.0,196.12,140.99
2018,12,1,10,45,540.0,135.0,4.45,12.0,388.0,234.1,171.0
2018,12,1,11,0,632.0,125.0,4.6,12.1,429.0,280.55,209.63
2018,12,1,11,15,493.0,148.5,4.7,12.25,388.5,285.98,221.54
2018,12,1,11,30,354.0,172.0,4.8,12.4,348.0,279.22,221.59
2018,12,1,11,45,614.5,125.5,4.9,12.5,433.5,363.01,288.75
2018,12,1,12,0,875.0,79.0,5.0,12.6,519.0,457.1,365.44
2018,12,1,12,15,622.0,119.5,4.95,12.7,431.0,411.08,333.04
2018,12,1,12,30,369.0,160.0,4.9,12.8,343.0,344.56,281.66
2018,12,1,12,45,322.0,166.5,4.9,12.9,323.5,333.58,274.09
2018,12,1,13,0,275.0,173.0,4.9,13.0,304.0,326.08,268.7
2018,12,1,13,15,264.5,156.5,4.8,12.95,278.5,312.75,258.84
2018,12,1,13,30,254.0,140.0,4.7,12.9,253.0,297.41,247.19
2018,12,1,13,45,381.5,129.0,4.65,12.9,287.0,379.45,316.47
2018,12,1,14,0,509.0,118.0,4.6,12.9,321.0,452.72,377.76
2018,12,1,14,15,636.5,92.5,4.5,12.7,326.0,515.77,430.57
2018,12,1,14,30,764.0,67.0,4.4,12.5,331.0,568.1,474.37
2018,12,1,14,45,729.5,64.0,4.3,12.35,294.0,546.01,456.86
2018,12,1,15,0,695.0,61.0,4.2,12.2,257.0,521.19,436.8
2018,12,1,15,15,646.0,56.5,4.2,12.2,217.0,488.06,408.97
2018,12,1,15,30,597.0,52.0,4.2,12.2,177.0,449.5,375.52
2018,12,1,15,45,521.5,46.0,3.5,11.3,137.5,392.39,325.46
2018,12,1,16,0,446.0,40.0,2.8,10.4,98.0,335.32,272.97
2018,12,1,16,15,320.5,30.5,2.65,9.8,64.0,248.16,182.9
2018,12,1,16,30,195.0,21.0,2.5,9.2,30.0,145.78,0.0
2018,12,1,16,45,97.5,10.5,2.3,8.55,15.0,59.32,0.0
2018,12,1,17,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,4.45,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,4.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.45,3.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,12,2,6,45,13.0,1.5,0.5,3.15,1.0,0.0,0.0
2018,12,2,7,0,26.0,3.0,0.5,3.1,2.0,0.0,0.0
2018,12,2,7,15,184.0,13.0,0.5,3.3,23.0,11.82,0.0
2018,12,2,7,30,342.0,23.0,0.5,3.5,44.0,19.37,2.28
2018,12,2,7,45,452.5,30.5,0.55,3.7,81.5,24.92,16.02
2018,12,2,8,0,563.0,38.0,0.6,3.9,119.0,33.26,24.56
2018,12,2,8,15,629.0,42.0,0.55,4.4,160.0,35.8,27.3
2018,12,2,8,30,695.0,46.0,0.5,4.9,201.0,38.47,29.96
2018,12,2,8,45,737.5,49.0,0.4,5.35,241.0,40.25,31.68
2018,12,2,9,0,780.0,52.0,0.3,5.8,281.0,42.09,33.38
2018,12,2,9,15,805.0,54.5,0.35,6.4,316.5,43.48,34.55
2018,12,2,9,30,830.0,57.0,0.4,7.0,352.0,44.9,35.72
2018,12,2,9,45,846.5,60.0,0.45,7.65,383.0,73.87,43.48
2018,12,2,10,0,863.0,63.0,0.5,8.3,414.0,122.38,66.5
2018,12,2,10,15,875.5,64.0,0.65,8.7,438.5,169.39,99.64
2018,12,2,10,30,888.0,65.0,0.8,9.1,463.0,216.33,138.65
2018,12,2,10,45,896.5,66.0,0.95,9.55,481.0,262.11,179.61
2018,12,2,11,0,905.0,67.0,1.1,10.0,499.0,307.03,220.85
2018,12,2,11,15,910.5,66.5,1.2,10.35,509.5,348.62,259.46
2018,12,2,11,30,916.0,66.0,1.3,10.7,520.0,388.65,296.34
2018,12,2,11,45,918.0,66.5,1.4,11.0,523.5,426.53,330.92
2018,12,2,12,0,920.0,67.0,1.5,11.3,527.0,462.31,363.07
2018,12,2,12,15,919.0,66.5,1.55,11.45,522.5,493.44,390.95
2018,12,2,12,30,918.0,66.0,1.6,11.6,518.0,521.94,416.19
2018,12,2,12,45,914.0,64.5,1.7,11.75,505.5,545.12,437.08
2018,12,2,13,0,910.0,63.0,1.8,11.9,493.0,565.27,455.29
2018,12,2,13,15,900.5,62.5,1.75,11.8,474.0,580.41,468.95
2018,12,2,13,30,891.0,62.0,1.7,11.7,455.0,592.31,479.84
2018,12,2,13,45,877.0,61.0,1.7,11.6,429.0,597.77,485.87
2018,12,2,14,0,863.0,60.0,1.7,11.5,403.0,599.96,489.22
2018,12,2,14,15,820.5,61.0,1.5,11.1,366.5,588.32,480.76
2018,12,2,14,30,778.0,62.0,1.3,10.7,330.0,569.24,466.33
2018,12,2,14,45,760.0,57.0,1.1,10.3,295.0,555.14,455.45
2018,12,2,15,0,742.0,52.0,0.9,9.9,260.0,538.26,441.6
2018,12,2,15,15,679.5,50.0,0.9,9.9,218.0,495.31,407.36
2018,12,2,15,30,617.0,48.0,0.9,9.9,176.0,450.47,370.34
2018,12,2,15,45,579.0,40.5,0.9,9.15,139.5,412.93,338.27
2018,12,2,16,0,541.0,33.0,0.9,8.4,103.0,374.38,301.98
2018,12,2,16,15,395.5,26.0,0.9,8.05,66.5,284.92,208.12
2018,12,2,16,30,250.0,19.0,0.9,7.7,30.0,173.62,0.0
2018,12,2,16,45,125.0,9.5,0.95,7.3,15.0,72.3,0.0
2018,12,2,17,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,4.95,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,1.35,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,3,7,15,0.0,5.5,1.35,1.1,5.5,5.0,0.0
2018,12,3,7,30,0.0,11.0,1.5,1.9,11.0,9.67,0.0
2018,12,3,7,45,0.0,20.5,1.65,2.7,20.5,18.05,9.96
2018,12,3,8,0,0.0,30.0,1.8,3.5,30.0,26.45,18.34
2018,12,3,8,15,0.0,43.0,1.85,4.15,43.0,37.79,29.06
2018,12,3,8,30,0.0,56.0,1.9,4.8,56.0,48.72,39.3
2018,12,3,8,45,19.5,79.5,1.95,5.45,85.0,65.84,55.05
2018,12,3,9,0,39.0,103.0,2.0,6.1,114.0,82.98,70.59
2018,12,3,9,15,109.0,123.0,1.95,6.9,160.0,93.91,80.24
2018,12,3,9,30,179.0,143.0,1.9,7.7,206.0,107.49,92.1
2018,12,3,9,45,427.0,119.0,1.9,8.5,287.0,94.19,69.1
2018,12,3,10,0,675.0,95.0,1.9,9.3,368.0,121.15,73.1
2018,12,3,10,15,776.5,80.5,1.95,9.55,412.5,163.31,99.22
2018,12,3,10,30,878.0,66.0,2.0,9.8,457.0,212.87,136.53
2018,12,3,10,45,841.0,76.0,2.1,10.05,462.5,252.27,174.25
2018,12,3,11,0,804.0,86.0,2.2,10.3,468.0,291.54,212.5
2018,12,3,11,15,623.5,131.0,2.25,10.45,431.0,310.47,237.47
2018,12,3,11,30,443.0,176.0,2.3,10.6,394.0,313.5,247.1
2018,12,3,11,45,421.5,182.0,2.35,10.7,390.5,332.19,265.0
2018,12,3,12,0,400.0,188.0,2.4,10.8,387.0,348.42,280.33
2018,12,3,12,15,528.5,156.0,2.4,10.9,416.5,395.7,319.5
2018,12,3,12,30,657.0,124.0,2.4,11.0,446.0,451.64,365.67
2018,12,3,12,45,615.0,130.5,2.4,11.05,426.5,458.36,372.87
2018,12,3,13,0,573.0,137.0,2.4,11.1,407.0,461.0,376.64
2018,12,3,13,15,533.0,139.0,2.4,11.15,382.5,452.46,371.37
2018,12,3,13,30,493.0,141.0,2.4,11.2,358.0,444.99,366.59
2018,12,3,13,45,419.5,144.0,2.35,11.25,321.0,415.9,343.9
2018,12,3,14,0,346.0,147.0,2.3,11.3,284.0,373.02,309.86
2018,12,3,14,15,310.0,138.5,2.15,11.05,254.0,348.24,290.49
2018,12,3,14,30,274.0,130.0,2.0,10.8,224.0,321.89,269.35
2018,12,3,14,45,187.5,120.0,1.9,10.55,181.0,261.49,219.09
2018,12,3,15,0,101.0,110.0,1.8,10.3,138.0,189.77,158.36
2018,12,3,15,15,83.0,94.0,1.8,10.3,114.5,162.93,135.43
2018,12,3,15,30,65.0,78.0,1.8,10.3,91.0,125.82,103.27
2018,12,3,15,45,36.0,60.0,1.7,9.15,67.0,88.97,71.07
2018,12,3,16,0,7.0,42.0,1.6,8.0,43.0,46.39,33.66
2018,12,3,16,15,7.5,27.0,1.6,7.65,27.5,30.89,18.04
2018,12,3,16,30,8.0,12.0,1.6,7.3,12.0,15.02,0.0
2018,12,3,16,45,4.0,6.0,1.6,6.9,6.0,7.49,0.0
2018,12,3,17,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,4,7,15,0.0,4.5,2.95,4.7,4.5,4.09,0.0
2018,12,4,7,30,0.0,9.0,3.1,4.9,9.0,7.9,0.0
2018,12,4,7,45,0.0,15.5,3.2,5.15,15.5,13.63,5.92
2018,12,4,8,0,0.0,22.0,3.3,5.4,22.0,19.36,11.76
2018,12,4,8,15,0.0,29.0,3.35,5.9,29.0,25.54,17.65
2018,12,4,8,30,0.0,36.0,3.4,6.4,36.0,31.73,23.48
2018,12,4,8,45,0.0,47.0,3.4,6.95,47.0,41.47,32.47
2018,12,4,9,0,0.0,58.0,3.4,7.5,58.0,51.23,41.38
2018,12,4,9,15,0.0,73.0,3.45,8.2,73.0,63.81,52.69
2018,12,4,9,30,0.0,88.0,3.5,8.9,88.0,76.05,63.55
2018,12,4,9,45,1.5,104.0,3.6,9.65,104.5,89.04,71.52
2018,12,4,10,0,3.0,120.0,3.7,10.4,121.0,102.55,82.64
2018,12,4,10,15,1.5,102.5,3.65,10.85,103.0,89.44,71.25
2018,12,4,10,30,0.0,85.0,3.6,11.3,85.0,75.02,58.84
2018,12,4,10,45,0.5,90.0,3.5,11.7,90.0,79.5,62.46
2018,12,4,11,0,1.0,95.0,3.4,12.1,95.0,84.04,66.13
2018,12,4,11,15,1.0,98.0,3.25,12.35,98.0,86.79,68.33
2018,12,4,11,30,1.0,101.0,3.1,12.6,101.0,89.55,70.55
2018,12,4,11,45,1.0,108.0,2.95,12.8,108.0,95.83,75.76
2018,12,4,12,0,1.0,115.0,2.8,13.0,115.0,102.21,81.04
2018,12,4,12,15,0.5,128.0,2.6,13.05,128.0,113.83,90.75
2018,12,4,12,30,0.0,141.0,2.4,13.1,141.0,125.74,100.66
2018,12,4,12,45,0.0,136.5,2.15,13.15,136.5,122.14,97.66
2018,12,4,13,0,0.0,132.0,1.9,13.2,132.0,118.5,94.67
2018,12,4,13,15,0.0,125.0,1.7,13.1,125.0,112.49,89.77
2018,12,4,13,30,0.0,118.0,1.5,13.0,118.0,106.42,84.82
2018,12,4,13,45,0.0,110.5,1.35,12.85,110.5,99.82,79.44
2018,12,4,14,0,0.0,103.0,1.2,12.7,103.0,93.19,74.02
2018,12,4,14,15,0.0,96.5,1.3,12.2,96.5,87.54,69.5
2018,12,4,14,30,0.0,90.0,1.4,11.7,90.0,81.92,64.96
2018,12,4,14,45,0.0,86.5,1.5,11.2,86.5,79.53,63.1
2018,12,4,15,0,0.0,83.0,1.6,10.7,83.0,77.57,61.53
2018,12,4,15,15,0.0,68.0,1.6,10.7,68.0,63.1,48.99
2018,12,4,15,30,0.0,53.0,1.6,10.7,53.0,48.39,36.12
2018,12,4,15,45,0.0,41.5,1.5,9.7,41.5,37.43,26.5
2018,12,4,16,0,0.0,30.0,1.4,8.7,30.0,26.46,16.71
2018,12,4,16,15,0.0,20.0,1.45,8.3,20.0,17.62,7.75
2018,12,4,16,30,0.0,10.0,1.5,7.9,10.0,8.79,0.0
2018,12,4,16,45,0.0,5.0,1.5,7.55,5.0,4.55,0.0
2018,12,4,17,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,7,15,13.0,3.5,2.75,6.5,4.0,3.18,0.0
2018,12,5,7,30,26.0,7.0,2.8,6.6,8.0,5.97,0.0
2018,12,5,7,45,195.5,20.5,2.85,6.7,46.0,15.85,7.6
2018,12,5,8,0,365.0,34.0,2.9,6.8,84.0,26.71,18.21
2018,12,5,8,15,244.0,28.0,2.9,7.0,66.0,20.46,12.94
2018,12,5,8,30,123.0,22.0,2.9,7.2,48.0,16.23,9.23
2018,12,5,8,45,61.5,30.5,2.9,7.35,43.5,24.49,16.87
2018,12,5,9,0,0.0,39.0,2.9,7.5,39.0,34.37,25.97
2018,12,5,9,15,4.5,67.0,2.85,7.9,68.5,59.0,48.4
2018,12,5,9,30,9.0,95.0,2.8,8.3,98.0,81.41,68.56
2018,12,5,9,45,26.0,113.0,2.75,8.65,123.0,93.09,74.94
2018,12,5,10,0,43.0,131.0,2.7,9.0,148.0,110.44,88.31
2018,12,5,10,15,147.5,156.5,2.7,9.45,220.5,142.9,110.51
2018,12,5,10,30,252.0,182.0,2.7,9.9,293.0,187.34,142.78
2018,12,5,10,45,145.5,170.5,2.7,10.35,235.0,173.46,136.08
2018,12,5,11,0,39.0,159.0,2.7,10.8,177.0,146.57,117.79
2018,12,5,11,15,19.5,132.5,2.65,11.15,141.5,121.9,97.71
2018,12,5,11,30,0.0,106.0,2.6,11.5,106.0,93.53,74.2
2018,12,5,11,45,37.0,137.0,2.55,11.9,155.5,136.1,109.35
2018,12,5,12,0,74.0,168.0,2.5,12.3,205.0,181.6,146.78
2018,12,5,12,15,321.0,153.5,2.4,12.45,310.5,291.64,236.11
2018,12,5,12,30,568.0,139.0,2.3,12.6,416.0,419.61,338.53
2018,12,5,12,45,551.0,140.5,2.2,12.8,404.0,428.13,346.21
2018,12,5,13,0,534.0,142.0,2.1,13.0,392.0,438.02,355.17
2018,12,5,13,15,414.0,157.0,2.05,12.95,346.0,402.15,327.66
2018,12,5,13,30,294.0,172.0,2.0,12.9,300.0,351.72,287.93
2018,12,5,13,45,270.5,166.0,1.95,12.9,278.5,340.08,279.46
2018,12,5,14,0,247.0,160.0,1.9,12.9,257.0,326.9,269.36
2018,12,5,14,15,191.5,144.5,1.8,12.65,216.0,271.78,224.97
2018,12,5,14,30,136.0,129.0,1.7,12.4,175.0,224.69,186.31
2018,12,5,14,45,80.0,94.0,1.6,12.2,120.5,152.22,125.66
2018,12,5,15,0,24.0,59.0,1.5,12.0,66.0,70.76,55.85
2018,12,5,15,15,14.5,49.0,1.5,12.0,53.0,55.05,42.17
2018,12,5,15,30,5.0,39.0,1.5,12.0,40.0,37.37,26.61
2018,12,5,15,45,3.0,31.0,1.3,10.95,31.5,29.06,19.29
2018,12,5,16,0,1.0,23.0,1.1,9.9,23.0,20.82,11.9
2018,12,5,16,15,0.5,15.5,1.15,9.45,15.5,13.91,4.87
2018,12,5,16,30,0.0,8.0,1.2,9.0,8.0,7.03,0.0
2018,12,5,16,45,0.0,4.0,1.2,8.55,4.0,3.64,0.0
2018,12,5,17,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,6,7,15,123.5,10.5,1.85,4.4,16.5,9.55,0.0
2018,12,6,7,30,247.0,21.0,2.2,4.9,33.0,17.8,0.0
2018,12,6,7,45,371.0,28.5,2.55,5.4,67.5,23.35,13.74
2018,12,6,8,0,495.0,36.0,2.9,5.9,102.0,28.89,20.17
2018,12,6,8,15,554.5,42.0,2.9,6.35,140.0,32.92,24.28
2018,12,6,8,30,614.0,48.0,2.9,6.8,178.0,40.34,31.27
2018,12,6,8,45,648.0,53.0,2.9,7.2,214.5,43.69,34.45
2018,12,6,9,0,682.0,58.0,2.9,7.6,251.0,47.03,37.52
2018,12,6,9,15,734.0,58.0,2.85,8.25,290.0,46.24,36.71
2018,12,6,9,30,786.0,58.0,2.8,8.9,329.0,45.69,36.08
2018,12,6,9,45,808.5,59.5,2.75,9.55,360.0,57.61,35.75
2018,12,6,10,0,831.0,61.0,2.7,10.2,391.0,103.6,53.95
2018,12,6,10,15,844.0,62.5,2.65,10.65,415.5,154.64,89.11
2018,12,6,10,30,857.0,64.0,2.6,11.1,440.0,200.41,126.32
2018,12,6,10,45,866.0,65.0,2.5,11.6,458.0,244.77,165.66
2018,12,6,11,0,875.0,66.0,2.4,12.1,476.0,288.41,205.56
2018,12,6,11,15,880.0,66.5,2.35,12.4,487.0,329.47,243.76
2018,12,6,11,30,885.0,67.0,2.3,12.7,498.0,369.07,280.32
2018,12,6,11,45,886.0,67.5,2.25,12.95,501.5,405.52,313.75
2018,12,6,12,0,887.0,68.0,2.2,13.2,505.0,439.88,344.71
2018,12,6,12,15,886.0,68.0,2.25,13.35,501.5,470.63,372.49
2018,12,6,12,30,885.0,68.0,2.3,13.5,498.0,498.88,397.7
2018,12,6,12,45,880.0,67.5,2.3,13.65,486.5,522.01,418.27
2018,12,6,13,0,875.0,67.0,2.3,13.8,475.0,542.24,436.16
2018,12,6,13,15,866.5,65.5,2.3,13.85,456.5,556.51,449.28
2018,12,6,13,30,858.0,64.0,2.3,13.9,438.0,567.66,459.73
2018,12,6,13,45,845.0,62.5,2.3,13.9,413.0,573.08,465.62
2018,12,6,14,0,832.0,61.0,2.3,13.9,388.0,579.28,471.77
2018,12,6,14,15,813.0,59.0,2.2,13.75,357.5,574.6,469.2
2018,12,6,14,30,794.0,57.0,2.1,13.6,327.0,566.82,463.94
2018,12,6,14,45,765.5,54.5,2.0,13.45,291.5,549.72,450.99
2018,12,6,15,0,737.0,52.0,1.9,13.3,256.0,529.89,435.28
2018,12,6,15,15,693.0,48.5,1.9,13.3,217.0,497.03,408.61
2018,12,6,15,30,649.0,45.0,1.9,13.3,178.0,462.18,379.03
2018,12,6,15,45,580.5,39.5,1.45,11.8,138.5,409.22,333.84
2018,12,6,16,0,512.0,34.0,1.0,10.3,99.0,355.62,284.99
2018,12,6,16,15,373.5,26.0,1.05,9.85,63.5,270.02,194.04
2018,12,6,16,30,235.0,18.0,1.1,9.4,28.0,163.29,0.0
2018,12,6,16,45,117.5,9.0,1.15,8.95,14.0,67.58,0.0
2018,12,6,17,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,6.05,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,7,15,54.0,9.5,0.85,4.15,12.0,8.64,0.0
2018,12,7,7,30,108.0,19.0,0.8,4.5,24.0,15.02,0.0
2018,12,7,7,45,167.0,32.0,0.75,4.9,49.5,25.0,14.93
2018,12,7,8,0,226.0,45.0,0.7,5.3,75.0,34.7,25.44
2018,12,7,8,15,268.5,57.5,0.7,5.65,105.0,43.72,34.19
2018,12,7,8,30,311.0,70.0,0.7,6.0,135.0,52.5,42.51
2018,12,7,8,45,380.5,77.5,0.75,6.3,173.0,57.47,47.21
2018,12,7,9,0,450.0,85.0,0.8,6.6,211.0,62.4,51.74
2018,12,7,9,15,425.5,100.5,0.8,6.95,232.0,72.49,60.85
2018,12,7,9,30,401.0,116.0,0.8,7.3,253.0,82.3,69.57
2018,12,7,9,45,424.5,123.0,0.75,7.6,280.0,91.82,70.58
2018,12,7,10,0,448.0,130.0,0.7,7.9,307.0,124.23,86.03
2018,12,7,10,15,447.5,140.0,0.7,8.45,326.0,158.1,109.95
2018,12,7,10,30,447.0,150.0,0.7,9.0,345.0,191.63,137.11
2018,12,7,10,45,572.5,128.5,0.75,9.55,389.0,227.88,163.11
2018,12,7,11,0,698.0,107.0,0.8,10.1,433.0,270.91,196.62
2018,12,7,11,15,797.5,87.5,0.8,10.8,468.0,319.3,236.31
2018,12,7,11,30,897.0,68.0,0.8,11.5,503.0,371.8,279.58
2018,12,7,11,45,899.5,67.5,0.75,12.25,506.5,408.37,311.62
2018,12,7,12,0,902.0,67.0,0.7,13.0,510.0,442.89,341.15
2018,12,7,12,15,901.0,66.5,0.75,13.45,506.0,473.66,367.95
2018,12,7,12,30,900.0,66.0,0.8,13.9,502.0,501.87,392.16
2018,12,7,12,45,896.0,65.5,0.85,14.35,491.0,525.93,412.68
2018,12,7,13,0,892.0,65.0,0.9,14.8,480.0,547.1,430.59
2018,12,7,13,15,883.5,64.0,0.95,14.8,461.5,562.32,444.45
2018,12,7,13,30,875.0,63.0,1.0,14.8,443.0,574.39,455.73
2018,12,7,13,45,861.0,62.0,1.05,14.85,418.0,580.14,461.98
2018,12,7,14,0,847.0,61.0,1.1,14.9,393.0,582.69,465.66
2018,12,7,14,15,826.5,59.5,1.05,14.7,362.0,581.83,466.05
2018,12,7,14,30,806.0,58.0,1.0,14.5,331.0,573.93,460.93
2018,12,7,14,45,776.0,55.0,0.95,14.3,294.5,555.45,447.48
2018,12,7,15,0,746.0,52.0,0.9,14.1,258.0,534.2,431.31
2018,12,7,15,15,702.0,48.5,0.9,14.1,219.0,501.44,405.45
2018,12,7,15,30,658.0,45.0,0.9,14.1,180.0,466.63,376.68
2018,12,7,15,45,499.0,43.5,0.9,12.7,132.5,371.54,300.56
2018,12,7,16,0,340.0,42.0,0.9,11.3,85.0,273.14,218.49
2018,12,7,16,15,247.5,29.0,0.9,10.85,54.0,203.46,145.26
2018,12,7,16,30,155.0,16.0,0.9,10.4,23.0,119.28,0.0
2018,12,7,16,45,77.5,8.0,0.95,10.0,11.5,46.4,0.0
2018,12,7,17,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,8,7,15,127.5,9.5,1.0,3.6,15.5,8.64,0.0
2018,12,8,7,30,255.0,19.0,1.0,4.1,31.0,16.05,0.0
2018,12,8,7,45,382.0,27.5,0.95,4.6,66.0,22.63,12.71
2018,12,8,8,0,509.0,36.0,0.9,5.1,101.0,29.11,20.4
2018,12,8,8,15,579.5,41.5,1.05,5.6,141.0,35.75,26.92
2018,12,8,8,30,650.0,47.0,1.2,6.1,181.0,39.74,30.82
2018,12,8,8,45,695.0,50.5,1.35,6.6,220.0,41.84,32.86
2018,12,8,9,0,740.0,54.0,1.5,7.1,259.0,44.02,34.87
2018,12,8,9,15,771.5,56.5,1.65,7.8,295.5,45.34,35.99
2018,12,8,9,30,803.0,59.0,1.8,8.5,332.0,46.73,37.11
2018,12,8,9,45,824.5,60.5,1.95,9.2,363.0,54.35,43.86
2018,12,8,10,0,846.0,62.0,2.1,9.9,394.0,100.96,52.62
2018,12,8,10,15,847.5,65.5,2.15,10.45,416.0,148.16,83.87
2018,12,8,10,30,849.0,69.0,2.2,11.0,438.0,194.47,121.49
2018,12,8,10,45,865.5,69.0,2.3,11.5,458.5,243.53,164.17
2018,12,8,11,0,882.0,69.0,2.4,12.0,479.0,288.27,204.68
2018,12,8,11,15,892.0,68.5,2.4,12.25,491.5,330.31,243.65
2018,12,8,11,30,902.0,68.0,2.4,12.5,504.0,371.24,281.39
2018,12,8,11,45,903.5,68.0,2.4,12.8,507.5,408.14,315.39
2018,12,8,12,0,905.0,68.0,2.4,13.1,511.0,442.94,346.93
2018,12,8,12,15,900.0,69.5,2.35,13.15,507.0,474.11,375.11
2018,12,8,12,30,895.0,71.0,2.3,13.2,503.0,502.58,400.46
2018,12,8,12,45,885.5,71.5,2.3,13.3,491.0,524.97,420.62
2018,12,8,13,0,876.0,72.0,2.3,13.4,479.0,546.32,439.45
2018,12,8,13,15,813.5,81.0,2.25,13.35,447.5,543.25,439.01
2018,12,8,13,30,751.0,90.0,2.2,13.3,416.0,536.49,435.34
2018,12,8,13,45,789.0,78.5,2.15,13.25,403.5,558.75,454.47
2018,12,8,14,0,827.0,67.0,2.1,13.2,391.0,580.17,472.5
2018,12,8,14,15,806.5,65.0,1.9,12.95,360.0,574.85,468.97
2018,12,8,14,30,786.0,63.0,1.7,12.7,329.0,566.4,462.77
2018,12,8,14,45,755.5,60.0,1.5,12.45,293.0,547.72,448.19
2018,12,8,15,0,725.0,57.0,1.3,12.2,257.0,526.26,430.8
2018,12,8,15,15,679.0,52.5,1.3,12.2,217.5,491.27,402.72
2018,12,8,15,30,633.0,48.0,1.3,12.2,178.0,454.25,371.73
2018,12,8,15,45,559.5,42.5,1.15,10.85,138.5,404.77,329.99
2018,12,8,16,0,486.0,37.0,1.0,9.5,99.0,350.35,281.29
2018,12,8,16,15,347.0,28.0,1.05,9.05,63.5,256.7,184.77
2018,12,8,16,30,208.0,19.0,1.1,8.6,28.0,149.26,0.0
2018,12,8,16,45,104.0,9.5,1.15,8.1,14.0,61.08,0.0
2018,12,8,17,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,9,7,15,2.5,4.0,0.75,4.05,4.0,3.64,0.0
2018,12,9,7,30,5.0,8.0,0.7,4.2,8.0,7.28,0.0
2018,12,9,7,45,31.5,25.0,0.7,4.35,28.5,21.14,11.24
2018,12,9,8,0,58.0,42.0,0.7,4.5,49.0,34.49,25.21
2018,12,9,8,15,78.0,57.5,0.9,4.8,71.0,46.43,36.68
2018,12,9,8,30,98.0,73.0,1.1,5.1,93.0,58.12,47.71
2018,12,9,8,45,69.5,78.5,1.3,5.45,94.0,62.65,52.05
2018,12,9,9,0,41.0,84.0,1.5,5.8,95.0,69.64,58.49
2018,12,9,9,15,23.0,84.0,1.5,6.1,90.5,70.33,59.07
2018,12,9,9,30,5.0,84.0,1.5,6.4,86.0,72.76,61.18
2018,12,9,9,45,7.5,86.0,1.55,6.75,89.0,74.86,62.93
2018,12,9,10,0,10.0,88.0,1.6,7.1,92.0,77.5,61.82
2018,12,9,10,15,13.5,94.0,1.65,7.25,99.5,83.67,66.75
2018,12,9,10,30,17.0,100.0,1.7,7.4,107.0,88.99,71.02
